Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,15,32.0,4.0,0.8,7.3,4.5,0.0,0.0
2018,1,1,7,30,64.0,8.0,0.8,7.7,9.0,7.63,0.0
2018,1,1,7,45,122.0,21.5,0.75,8.05,30.5,17.07,0.0
2018,1,1,8,0,180.0,35.0,0.7,8.4,52.0,30.35,17.1
2018,1,1,8,15,250.0,46.5,0.8,8.9,83.0,58.3,34.78
2018,1,1,8,30,320.0,58.0,0.9,9.4,114.0,93.83,60.35
2018,1,1,8,45,355.5,68.5,1.0,9.9,145.5,129.77,90.13
2018,1,1,9,0,391.0,79.0,1.1,10.4,177.0,169.19,124.34
2018,1,1,9,15,403.0,91.0,1.2,11.0,205.5,206.74,158.21
2018,1,1,9,30,415.0,103.0,1.3,11.6,234.0,245.02,192.36
2018,1,1,9,45,427.0,113.0,1.4,12.2,260.5,281.88,224.74
2018,1,1,10,0,439.0,123.0,1.5,12.8,287.0,319.11,256.71
2018,1,1,10,15,467.0,127.5,1.55,13.2,313.5,358.42,289.72
2018,1,1,10,30,495.0,132.0,1.6,13.6,340.0,398.94,323.08
2018,1,1,10,45,522.0,134.0,1.65,14.05,362.5,437.19,354.02
2018,1,1,11,0,549.0,136.0,1.7,14.5,385.0,475.9,384.78
2018,1,1,11,15,569.0,135.0,1.65,14.85,400.0,511.1,411.98
2018,1,1,11,30,589.0,134.0,1.6,15.2,415.0,542.18,435.63
2018,1,1,11,45,546.0,147.5,1.6,15.55,411.0,541.32,434.28
2018,1,1,12,0,503.0,161.0,1.6,15.9,407.0,541.0,433.26
2018,1,1,12,15,498.0,162.5,1.5,16.1,405.5,551.0,440.33
2018,1,1,12,30,493.0,164.0,1.4,16.3,404.0,559.0,445.68
2018,1,1,12,45,493.0,161.0,1.35,16.55,397.5,563.63,448.87
2018,1,1,13,0,493.0,158.0,1.3,16.8,391.0,566.3,450.61
2018,1,1,13,15,463.5,158.0,1.3,16.85,371.5,548.27,437.13
2018,1,1,13,30,434.0,158.0,1.3,16.9,352.0,528.28,422.27
2018,1,1,13,45,433.0,149.5,1.25,17.0,335.0,518.14,415.01
2018,1,1,14,0,432.0,141.0,1.2,17.1,318.0,506.18,406.24
2018,1,1,14,15,414.5,132.0,1.1,16.9,292.0,479.79,386.37
2018,1,1,14,30,397.0,123.0,1.0,16.7,266.0,452.15,365.4
2018,1,1,14,45,391.5,111.5,0.9,16.5,241.5,428.84,347.63
2018,1,1,15,0,386.0,100.0,0.8,16.3,217.0,404.2,328.34
2018,1,1,15,15,349.5,90.0,0.8,16.3,185.0,360.04,293.09
2018,1,1,15,30,313.0,80.0,0.8,16.3,153.0,316.68,257.63
2018,1,1,15,45,258.5,68.0,0.85,15.05,120.5,261.27,212.51
2018,1,1,16,0,204.0,56.0,0.9,13.8,88.0,197.82,159.53
2018,1,1,16,15,174.0,42.0,0.95,13.4,63.5,170.03,132.69
2018,1,1,16,30,144.0,28.0,1.0,13.0,39.0,128.73,79.49
2018,1,1,16,45,90.5,16.5,1.05,12.55,21.5,55.69,0.0
2018,1,1,17,0,37.0,5.0,1.1,12.1,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,11.85,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,7,15,25.0,4.0,1.15,7.95,4.5,0.0,0.0
2018,1,2,7,30,50.0,8.0,1.2,8.4,9.0,7.63,0.0
2018,1,2,7,45,121.5,21.5,1.25,8.85,31.0,17.08,0.0
2018,1,2,8,0,193.0,35.0,1.3,9.3,53.0,30.17,16.89
2018,1,2,8,15,249.0,46.5,1.5,9.75,82.5,57.85,34.37
2018,1,2,8,30,305.0,58.0,1.7,10.2,112.0,91.56,58.95
2018,1,2,8,45,328.0,70.5,1.95,10.65,141.5,126.34,88.29
2018,1,2,9,0,351.0,83.0,2.2,11.1,171.0,163.38,120.93
2018,1,2,9,15,285.0,103.0,2.2,11.55,181.5,182.15,141.29
2018,1,2,9,30,219.0,123.0,2.2,12.0,192.0,196.07,156.32
2018,1,2,9,45,162.0,139.5,2.25,12.45,193.5,199.79,161.43
2018,1,2,10,0,105.0,156.0,2.3,12.9,195.0,201.06,163.43
2018,1,2,10,15,83.0,163.0,2.3,13.35,195.5,199.09,161.94
2018,1,2,10,30,61.0,170.0,2.3,13.8,196.0,199.23,161.85
2018,1,2,10,45,96.5,183.5,2.35,14.3,226.5,236.01,192.03
2018,1,2,11,0,132.0,197.0,2.4,14.8,257.0,282.42,229.62
2018,1,2,11,15,94.5,198.5,2.35,15.05,242.0,259.2,210.14
2018,1,2,11,30,57.0,200.0,2.3,15.3,227.0,240.37,194.11
2018,1,2,11,45,47.5,198.0,2.25,15.6,221.0,234.26,188.82
2018,1,2,12,0,38.0,196.0,2.2,15.9,215.0,227.58,183.0
2018,1,2,12,15,25.5,186.0,2.15,16.0,198.5,200.35,160.7
2018,1,2,12,30,13.0,176.0,2.1,16.1,182.0,181.59,145.18
2018,1,2,12,45,7.0,151.5,2.1,16.25,154.5,151.91,120.89
2018,1,2,13,0,1.0,127.0,2.1,16.4,127.0,122.35,96.53
2018,1,2,13,15,0.5,108.5,2.1,16.35,108.5,103.29,80.94
2018,1,2,13,30,0.0,90.0,2.1,16.3,90.0,84.41,65.36
2018,1,2,13,45,0.0,97.5,2.1,16.25,97.5,92.26,72.03
2018,1,2,14,0,0.0,105.0,2.1,16.2,105.0,100.52,79.01
2018,1,2,14,15,0.0,92.5,1.95,15.9,92.5,87.95,68.7
2018,1,2,14,30,0.0,80.0,1.8,15.6,80.0,75.41,58.36
2018,1,2,14,45,0.5,83.5,1.65,15.35,83.5,80.17,62.53
2018,1,2,15,0,1.0,87.0,1.5,15.1,87.0,85.64,67.22
2018,1,2,15,15,0.5,68.0,1.5,15.1,68.0,65.36,50.06
2018,1,2,15,30,0.0,49.0,1.5,15.1,49.0,45.54,33.17
2018,1,2,15,45,0.0,40.0,1.25,13.7,40.0,37.16,26.04
2018,1,2,16,0,0.0,31.0,1.0,12.3,31.0,28.78,18.78
2018,1,2,16,15,0.0,23.0,1.05,11.8,23.0,21.34,12.05
2018,1,2,16,30,0.0,15.0,1.1,11.3,15.0,13.91,4.02
2018,1,2,16,45,9.5,8.5,1.15,10.8,8.5,12.32,0.0
2018,1,2,17,0,19.0,2.0,1.2,10.3,2.0,1.91,0.0
2018,1,2,17,15,9.5,1.0,1.2,10.25,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,7.6,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,7.9,2.0,1.91,0.0
2018,1,3,7,45,0.0,6.0,1.0,8.15,6.0,5.55,0.0
2018,1,3,8,0,0.0,10.0,0.9,8.4,10.0,9.26,2.06
2018,1,3,8,15,0.0,13.0,0.9,8.75,13.0,12.04,4.6
2018,1,3,8,30,0.0,16.0,0.9,9.1,16.0,14.82,7.18
2018,1,3,8,45,0.0,22.5,0.85,9.45,22.5,20.86,12.53
2018,1,3,9,0,0.0,29.0,0.8,9.8,29.0,26.9,17.86
2018,1,3,9,15,0.0,42.5,0.9,10.05,42.5,39.47,28.8
2018,1,3,9,30,0.0,56.0,1.0,10.3,56.0,52.06,39.66
2018,1,3,9,45,0.0,72.5,1.1,10.5,72.5,67.52,52.88
2018,1,3,10,0,0.0,89.0,1.2,10.7,89.0,83.21,66.15
2018,1,3,10,15,0.0,89.0,1.3,10.8,89.0,83.19,65.99
2018,1,3,10,30,0.0,89.0,1.4,10.9,89.0,83.16,65.84
2018,1,3,10,45,0.0,80.0,1.5,11.05,80.0,74.49,58.35
2018,1,3,11,0,0.0,71.0,1.6,11.2,71.0,66.07,51.1
2018,1,3,11,15,0.0,60.0,1.55,11.3,60.0,55.81,42.3
2018,1,3,11,30,0.0,49.0,1.5,11.4,49.0,45.55,33.5
2018,1,3,11,45,0.0,40.5,1.45,11.45,40.5,37.64,26.72
2018,1,3,12,0,0.0,32.0,1.4,11.5,32.0,29.73,19.93
2018,1,3,12,15,0.0,31.5,1.45,11.5,31.5,29.26,19.53
2018,1,3,12,30,0.0,31.0,1.5,11.5,31.0,28.8,19.14
2018,1,3,12,45,0.0,35.5,1.6,11.5,35.5,32.98,22.74
2018,1,3,13,0,0.0,40.0,1.7,11.5,40.0,37.17,26.34
2018,1,3,13,15,0.0,36.5,1.95,11.5,36.5,33.91,23.56
2018,1,3,13,30,0.0,33.0,2.2,11.5,33.0,30.65,20.78
2018,1,3,13,45,0.0,46.5,2.45,11.55,46.5,43.21,31.6
2018,1,3,14,0,0.0,60.0,2.7,11.6,60.0,55.79,42.42
2018,1,3,14,15,0.0,49.0,2.7,11.6,49.0,45.53,33.67
2018,1,3,14,30,0.0,38.0,2.7,11.6,38.0,35.28,24.9
2018,1,3,14,45,0.0,34.5,2.7,11.6,34.5,32.02,22.12
2018,1,3,15,0,0.0,31.0,2.7,11.6,31.0,28.76,19.31
2018,1,3,15,15,0.0,33.5,2.7,11.6,33.5,31.09,21.3
2018,1,3,15,30,0.0,36.0,2.7,11.6,36.0,33.42,23.24
2018,1,3,15,45,0.0,30.0,1.9,10.95,30.0,27.84,18.36
2018,1,3,16,0,0.0,24.0,1.1,10.3,24.0,22.26,13.41
2018,1,3,16,15,0.0,18.0,1.1,10.15,18.0,16.68,8.31
2018,1,3,16,30,0.0,12.0,1.1,10.0,12.0,11.12,2.35
2018,1,3,16,45,1.0,7.0,1.1,9.85,7.0,7.12,0.0
2018,1,3,17,0,2.0,2.0,1.1,9.7,2.0,1.91,0.0
2018,1,3,17,15,1.0,1.0,1.2,9.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,7,15,16.0,4.0,1.95,9.7,4.0,0.0,0.0
2018,1,4,7,30,32.0,8.0,2.1,10.2,8.0,7.63,0.0
2018,1,4,7,45,70.0,21.5,2.25,10.65,26.5,17.83,0.0
2018,1,4,8,0,108.0,35.0,2.4,11.1,45.0,29.88,18.89
2018,1,4,8,15,146.0,50.0,2.4,11.5,71.0,53.86,34.45
2018,1,4,8,30,184.0,65.0,2.4,11.9,97.0,82.21,56.03
2018,1,4,8,45,283.5,72.5,2.4,12.25,136.5,119.66,84.06
2018,1,4,9,0,383.0,80.0,2.4,12.6,176.0,167.03,122.1
2018,1,4,9,15,524.0,73.0,2.4,13.15,226.5,223.75,168.06
2018,1,4,9,30,665.0,66.0,2.4,13.7,277.0,291.68,224.55
2018,1,4,9,45,469.5,103.5,2.4,14.25,260.5,287.36,227.76
2018,1,4,10,0,274.0,141.0,2.4,14.8,244.0,261.5,210.46
2018,1,4,10,15,304.5,144.5,2.55,15.45,266.5,293.24,237.15
2018,1,4,10,30,335.0,148.0,2.7,16.1,289.0,326.8,264.82
2018,1,4,10,45,194.0,160.5,2.85,16.8,243.0,271.05,219.49
2018,1,4,11,0,53.0,173.0,3.0,17.5,197.0,203.38,163.03
2018,1,4,11,15,47.0,181.5,3.15,17.85,203.5,211.23,169.24
2018,1,4,11,30,41.0,190.0,3.3,18.2,210.0,218.8,174.97
2018,1,4,11,45,45.5,193.0,3.4,18.55,215.5,227.14,181.56
2018,1,4,12,0,50.0,196.0,3.5,18.9,221.0,235.69,188.32
2018,1,4,12,15,61.0,194.0,3.5,19.0,224.0,243.41,194.79
2018,1,4,12,30,72.0,192.0,3.5,19.1,227.0,251.37,201.49
2018,1,4,12,45,124.0,186.0,3.5,19.2,245.5,295.98,238.5
2018,1,4,13,0,176.0,180.0,3.5,19.3,264.0,330.82,267.54
2018,1,4,13,15,169.5,180.0,3.45,19.2,259.0,328.65,265.86
2018,1,4,13,30,163.0,180.0,3.4,19.1,254.0,326.05,263.96
2018,1,4,13,45,104.0,166.5,3.35,19.05,213.0,266.94,215.74
2018,1,4,14,0,45.0,153.0,3.3,19.0,172.0,196.48,157.75
2018,1,4,14,15,102.5,136.5,3.0,18.75,175.5,231.58,188.38
2018,1,4,14,30,160.0,120.0,2.7,18.5,179.0,253.32,207.75
2018,1,4,14,45,313.5,101.5,2.45,18.25,203.0,363.05,298.77
2018,1,4,15,0,467.0,83.0,2.2,18.0,227.0,444.83,364.71
2018,1,4,15,15,523.0,69.5,2.2,18.0,211.5,454.84,372.01
2018,1,4,15,30,579.0,56.0,2.2,18.0,196.0,459.63,374.55
2018,1,4,15,45,449.5,52.5,1.7,16.75,149.0,360.42,293.28
2018,1,4,16,0,320.0,49.0,1.2,15.5,102.0,264.94,213.7
2018,1,4,16,15,172.5,36.0,1.2,15.0,63.5,159.9,125.09
2018,1,4,16,30,25.0,23.0,1.2,14.5,25.0,43.87,26.17
2018,1,4,16,45,13.0,12.5,1.2,13.95,13.5,17.74,0.0
2018,1,4,17,0,1.0,2.0,1.2,13.4,2.0,2.31,0.0
2018,1,4,17,15,0.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,7,15,21.0,2.5,1.35,12.7,3.0,0.0,0.0
2018,1,5,7,30,42.0,5.0,1.4,13.0,6.0,4.77,0.0
2018,1,5,7,45,31.0,9.0,1.45,13.35,10.5,7.76,0.0
2018,1,5,8,0,20.0,13.0,1.5,13.7,15.0,12.17,4.28
2018,1,5,8,15,16.5,34.0,1.55,13.95,36.0,32.54,20.9
2018,1,5,8,30,13.0,55.0,1.6,14.2,57.0,52.2,37.88
2018,1,5,8,45,26.5,75.5,1.7,14.45,81.5,74.82,56.73
2018,1,5,9,0,40.0,96.0,1.8,14.7,106.0,99.24,77.13
2018,1,5,9,15,31.0,101.5,1.75,14.85,110.0,104.84,82.45
2018,1,5,9,30,22.0,107.0,1.7,15.0,114.0,109.32,86.6
2018,1,5,9,45,15.5,101.5,1.65,15.15,106.5,101.01,79.78
2018,1,5,10,0,9.0,96.0,1.6,15.3,99.0,93.72,73.7
2018,1,5,10,15,4.5,71.0,1.6,15.4,72.5,68.17,52.21
2018,1,5,10,30,0.0,46.0,1.6,15.5,46.0,42.74,30.69
2018,1,5,10,45,0.0,53.0,1.65,15.6,53.0,49.27,36.16
2018,1,5,11,0,0.0,60.0,1.7,15.7,60.0,55.8,41.58
2018,1,5,11,15,13.5,106.5,1.7,15.8,113.0,108.4,85.66
2018,1,5,11,30,27.0,153.0,1.7,15.9,166.0,169.78,136.14
2018,1,5,11,45,21.0,141.0,1.75,15.95,151.0,154.26,123.18
2018,1,5,12,0,15.0,129.0,1.8,16.0,136.0,133.02,105.68
2018,1,5,12,15,7.5,107.0,1.85,16.0,110.5,106.1,83.36
2018,1,5,12,30,0.0,85.0,1.9,16.0,85.0,79.16,60.85
2018,1,5,12,45,17.0,122.0,1.95,15.95,130.0,128.7,102.51
2018,1,5,13,0,34.0,159.0,2.0,15.9,175.0,189.03,152.36
2018,1,5,13,15,30.0,144.0,2.0,15.75,158.0,170.25,137.03
2018,1,5,13,30,26.0,129.0,2.0,15.6,141.0,151.31,121.69
2018,1,5,13,45,16.5,121.0,2.0,15.5,128.5,129.08,103.26
2018,1,5,14,0,7.0,113.0,2.0,15.4,116.0,114.05,90.68
2018,1,5,14,15,11.0,103.5,1.85,15.2,108.0,107.54,85.61
2018,1,5,14,30,15.0,94.0,1.7,15.0,100.0,100.91,80.38
2018,1,5,14,45,7.5,71.5,1.55,14.8,74.5,72.23,56.15
2018,1,5,15,0,0.0,49.0,1.4,14.6,49.0,45.53,33.35
2018,1,5,15,15,0.0,42.0,1.4,14.6,42.0,39.0,27.8
2018,1,5,15,30,0.0,35.0,1.4,14.6,35.0,32.49,22.17
2018,1,5,15,45,0.0,28.0,1.2,13.95,28.0,25.97,16.56
2018,1,5,16,0,0.0,21.0,1.0,13.3,21.0,19.47,10.88
2018,1,5,16,15,0.0,16.5,1.1,13.1,16.5,15.29,7.07
2018,1,5,16,30,0.0,12.0,1.2,12.9,12.0,11.12,2.64
2018,1,5,16,45,0.0,6.5,1.3,12.65,6.5,6.02,0.0
2018,1,5,17,0,0.0,1.0,1.4,12.4,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.55,12.3,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.0,1.15,8.2,3.0,0.0,0.0
2018,1,6,7,30,29.0,6.0,1.2,8.7,6.0,5.72,0.0
2018,1,6,7,45,86.0,20.5,1.3,9.2,27.5,17.06,0.0
2018,1,6,8,0,143.0,35.0,1.4,9.7,49.0,29.77,18.98
2018,1,6,8,15,321.0,42.0,1.5,10.1,93.0,58.03,32.33
2018,1,6,8,30,499.0,49.0,1.6,10.5,137.0,105.83,62.48
2018,1,6,8,45,602.0,49.5,1.7,10.85,182.5,153.62,99.25
2018,1,6,9,0,705.0,50.0,1.8,11.2,228.0,212.52,148.48
2018,1,6,9,15,744.0,53.0,1.8,11.6,267.0,264.83,195.9
2018,1,6,9,30,783.0,56.0,1.8,12.0,306.0,319.87,245.44
2018,1,6,9,45,800.5,60.0,1.85,12.35,339.0,370.2,290.87
2018,1,6,10,0,818.0,64.0,1.9,12.7,372.0,420.54,335.1
2018,1,6,10,15,835.5,65.5,2.0,13.05,400.5,467.91,375.94
2018,1,6,10,30,853.0,67.0,2.1,13.4,429.0,514.66,415.21
2018,1,6,10,45,865.5,67.5,2.2,13.75,450.5,554.34,448.13
2018,1,6,11,0,878.0,68.0,2.3,14.1,472.0,594.29,480.45
2018,1,6,11,15,885.5,69.0,2.3,14.35,487.0,629.93,508.47
2018,1,6,11,30,893.0,70.0,2.3,14.6,502.0,663.24,534.15
2018,1,6,11,45,897.0,70.0,2.35,14.8,509.5,690.54,555.0
2018,1,6,12,0,901.0,70.0,2.4,15.0,517.0,714.97,572.59
2018,1,6,12,15,872.0,77.0,2.3,15.1,509.5,725.99,579.61
2018,1,6,12,30,843.0,84.0,2.2,15.2,502.0,728.31,580.42
2018,1,6,12,45,864.5,77.5,2.15,15.3,500.5,748.43,594.75
2018,1,6,13,0,886.0,71.0,2.1,15.4,499.0,759.74,602.54
2018,1,6,13,15,879.5,70.5,2.0,15.35,484.0,759.57,602.12
2018,1,6,13,30,873.0,70.0,1.9,15.3,469.0,756.07,599.49
2018,1,6,13,45,856.5,68.5,1.8,15.3,444.5,746.66,592.56
2018,1,6,14,0,840.0,67.0,1.7,15.3,420.0,728.05,579.05
2018,1,6,14,15,795.5,66.0,1.7,15.1,382.5,686.45,549.94
2018,1,6,14,30,751.0,65.0,1.7,14.9,345.0,642.91,519.1
2018,1,6,14,45,696.0,68.5,1.65,14.75,309.0,595.9,484.58
2018,1,6,15,0,641.0,72.0,1.6,14.6,273.0,553.01,451.81
2018,1,6,15,15,655.0,62.5,1.6,14.6,245.5,535.64,438.18
2018,1,6,15,30,669.0,53.0,1.6,14.6,218.0,510.74,417.6
2018,1,6,15,45,628.0,47.5,1.25,13.3,180.0,458.86,374.4
2018,1,6,16,0,587.0,42.0,0.9,12.0,142.0,407.44,329.7
2018,1,6,16,15,485.0,36.0,0.95,11.55,103.0,330.58,262.98
2018,1,6,16,30,383.0,30.0,1.0,11.1,64.0,254.45,183.76
2018,1,6,16,45,232.5,19.0,1.0,10.6,36.5,143.13,0.0
2018,1,6,17,0,82.0,8.0,1.0,10.1,9.0,41.38,0.0
2018,1,6,17,15,41.0,4.0,1.0,9.95,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.0,1.5,5.95,2.0,0.0,0.0
2018,1,7,7,30,15.0,4.0,1.5,6.2,4.0,3.81,0.0
2018,1,7,7,45,17.5,12.0,1.55,6.4,13.0,10.93,0.0
2018,1,7,8,0,20.0,20.0,1.6,6.6,22.0,18.14,9.56
2018,1,7,8,15,10.0,28.5,1.55,6.75,29.5,27.27,17.34
2018,1,7,8,30,0.0,37.0,1.5,6.9,37.0,34.37,24.23
2018,1,7,8,45,0.0,46.0,1.5,7.05,46.0,42.75,31.79
2018,1,7,9,0,0.0,55.0,1.5,7.2,55.0,51.13,39.25
2018,1,7,9,15,0.0,60.0,1.55,7.5,60.0,55.8,43.34
2018,1,7,9,30,0.0,65.0,1.6,7.8,65.0,60.47,47.34
2018,1,7,9,45,0.0,65.5,1.65,8.05,65.5,60.93,47.65
2018,1,7,10,0,0.0,66.0,1.7,8.3,66.0,61.39,47.94
2018,1,7,10,15,0.0,86.0,1.75,8.7,86.0,80.29,64.06
2018,1,7,10,30,0.0,106.0,1.8,9.1,106.0,99.53,80.29
2018,1,7,10,45,0.0,96.5,1.85,9.45,96.5,90.33,72.21
2018,1,7,11,0,0.0,87.0,1.9,9.8,87.0,81.15,64.23
2018,1,7,11,15,0.0,97.5,1.85,10.3,97.5,91.28,72.64
2018,1,7,11,30,0.0,108.0,1.8,10.8,108.0,101.53,81.08
2018,1,7,11,45,0.0,111.5,1.75,11.25,111.5,105.02,83.8
2018,1,7,12,0,0.0,115.0,1.7,11.7,115.0,108.55,86.57
2018,1,7,12,15,0.0,112.0,1.65,11.95,112.0,105.65,84.05
2018,1,7,12,30,0.0,109.0,1.6,12.2,109.0,102.77,81.56
2018,1,7,12,45,0.0,110.0,1.55,12.5,110.0,103.89,82.44
2018,1,7,13,0,0.0,111.0,1.5,12.8,111.0,105.07,83.37
2018,1,7,13,15,0.0,117.0,1.4,12.9,117.0,111.43,88.7
2018,1,7,13,30,0.0,123.0,1.3,13.0,123.0,118.04,94.24
2018,1,7,13,45,2.0,131.5,1.2,13.05,132.5,129.18,103.65
2018,1,7,14,0,4.0,140.0,1.1,13.1,142.0,140.95,113.55
2018,1,7,14,15,2.5,125.5,0.95,12.85,126.5,125.01,100.43
2018,1,7,14,30,1.0,111.0,0.8,12.6,111.0,109.1,87.32
2018,1,7,14,45,1.5,104.0,0.7,12.35,104.5,103.02,82.45
2018,1,7,15,0,2.0,97.0,0.6,12.1,98.0,97.09,77.6
2018,1,7,15,15,1.0,83.0,0.6,12.1,83.5,82.15,64.94
2018,1,7,15,30,0.0,69.0,0.6,12.1,69.0,67.23,52.15
2018,1,7,15,45,0.0,56.0,0.75,11.35,56.0,54.07,40.86
2018,1,7,16,0,0.0,43.0,0.9,10.6,43.0,40.8,29.29
2018,1,7,16,15,0.0,32.0,0.9,10.4,32.0,29.78,19.44
2018,1,7,16,30,0.0,21.0,0.9,10.2,21.0,19.49,9.52
2018,1,7,16,45,11.5,13.0,0.9,10.05,13.0,17.57,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.9,5.0,14.28,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.55,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,9.9,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.85,10.1,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.0,10.3,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.15,10.5,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.3,10.7,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.45,10.95,8.5,7.87,1.16
2018,1,8,9,0,0.0,10.0,2.6,11.2,10.0,9.26,2.39
2018,1,8,9,15,0.0,11.5,2.7,11.35,11.5,10.65,3.61
2018,1,8,9,30,0.0,13.0,2.8,11.5,13.0,12.05,4.82
2018,1,8,9,45,0.0,21.0,2.95,11.7,21.0,19.47,11.24
2018,1,8,10,0,0.0,29.0,3.1,11.9,29.0,26.91,17.63
2018,1,8,10,15,0.0,30.0,3.05,12.05,30.0,27.85,18.39
2018,1,8,10,30,0.0,31.0,3.0,12.2,31.0,28.78,19.15
2018,1,8,10,45,0.0,27.5,3.0,12.3,27.5,25.53,16.31
2018,1,8,11,0,0.0,24.0,3.0,12.4,24.0,22.28,13.49
2018,1,8,11,15,0.0,38.0,2.95,12.5,38.0,35.31,24.61
2018,1,8,11,30,0.0,52.0,2.9,12.6,52.0,48.35,35.69
2018,1,8,11,45,0.0,43.5,2.85,12.75,43.5,40.43,28.9
2018,1,8,12,0,0.0,35.0,2.8,12.9,35.0,32.52,22.14
2018,1,8,12,15,0.0,34.5,2.65,12.95,34.5,32.06,21.74
2018,1,8,12,30,0.0,34.0,2.5,13.0,34.0,31.59,21.35
2018,1,8,12,45,0.0,32.0,2.35,13.1,32.0,29.73,19.76
2018,1,8,13,0,0.0,30.0,2.2,13.2,30.0,27.86,18.18
2018,1,8,13,15,0.0,30.5,2.05,13.2,30.5,28.33,18.6
2018,1,8,13,30,0.0,31.0,1.9,13.2,31.0,28.79,19.02
2018,1,8,13,45,0.0,32.5,1.75,13.25,32.5,30.18,20.24
2018,1,8,14,0,0.0,34.0,1.6,13.3,34.0,31.57,21.46
2018,1,8,14,15,0.0,47.0,1.5,13.15,47.0,43.67,31.87
2018,1,8,14,30,0.0,60.0,1.4,13.0,60.0,55.79,42.29
2018,1,8,14,45,0.0,45.5,1.3,12.9,45.5,42.27,30.78
2018,1,8,15,0,0.0,31.0,1.2,12.8,31.0,28.76,19.23
2018,1,8,15,15,9.0,42.0,1.2,12.8,44.5,46.05,34.37
2018,1,8,15,30,18.0,53.0,1.2,12.8,58.0,64.33,50.11
2018,1,8,15,45,11.5,46.0,1.2,12.4,49.0,52.88,39.98
2018,1,8,16,0,5.0,39.0,1.2,12.0,40.0,39.11,27.8
2018,1,8,16,15,2.5,28.5,1.15,11.9,29.0,27.81,17.72
2018,1,8,16,30,0.0,18.0,1.1,11.8,18.0,16.69,7.43
2018,1,8,16,45,2.0,10.5,1.1,11.7,10.5,10.65,0.0
2018,1,8,17,0,4.0,3.0,1.1,11.6,3.0,4.52,0.0
2018,1,8,17,15,2.0,1.5,1.1,11.65,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.95,11.25,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,11.6,3.0,2.86,0.0
2018,1,9,7,45,0.0,9.5,1.1,11.95,9.5,8.8,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.3,16.0,14.83,6.59
2018,1,9,8,15,0.0,22.5,1.25,12.55,22.5,20.87,11.87
2018,1,9,8,30,0.0,29.0,1.3,12.8,29.0,26.91,17.3
2018,1,9,8,45,0.0,33.5,1.35,13.1,33.5,31.09,21.05
2018,1,9,9,0,0.0,38.0,1.4,13.4,38.0,35.28,24.72
2018,1,9,9,15,0.0,42.0,1.3,13.55,42.0,39.0,27.95
2018,1,9,9,30,0.0,46.0,1.2,13.7,46.0,42.73,31.12
2018,1,9,9,45,0.0,70.0,1.15,13.9,70.0,65.14,50.14
2018,1,9,10,0,0.0,94.0,1.1,14.1,94.0,87.94,69.23
2018,1,9,10,15,1.0,113.5,0.95,14.1,114.0,107.21,85.18
2018,1,9,10,30,2.0,133.0,0.8,14.1,134.0,126.87,101.28
2018,1,9,10,45,4.5,141.0,0.65,14.1,143.0,136.33,108.83
2018,1,9,11,0,7.0,149.0,0.5,14.1,152.0,146.05,116.57
2018,1,9,11,15,3.5,121.0,0.6,14.1,122.5,116.4,92.13
2018,1,9,11,30,0.0,93.0,0.7,14.1,93.0,86.9,67.67
2018,1,9,11,45,0.0,98.5,0.8,14.1,98.5,92.24,72.16
2018,1,9,12,0,0.0,104.0,0.9,14.1,104.0,97.65,76.63
2018,1,9,12,15,0.0,92.0,1.0,14.1,92.0,85.94,66.88
2018,1,9,12,30,0.0,80.0,1.1,14.1,80.0,74.49,57.36
2018,1,9,12,45,0.0,70.5,1.2,14.1,70.5,65.61,49.96
2018,1,9,13,0,0.0,61.0,1.3,14.1,61.0,56.74,42.54
2018,1,9,13,15,0.0,66.5,1.35,14.05,66.5,61.87,46.92
2018,1,9,13,30,0.0,72.0,1.4,14.0,72.0,67.01,51.3
2018,1,9,13,45,0.0,67.0,1.45,13.9,67.0,62.33,47.44
2018,1,9,14,0,0.0,62.0,1.5,13.8,62.0,57.66,43.58
2018,1,9,14,15,4.0,70.0,1.45,13.7,71.5,68.11,52.68
2018,1,9,14,30,8.0,78.0,1.4,13.6,81.0,78.91,62.05
2018,1,9,14,45,27.5,63.0,1.4,13.45,72.0,81.45,64.96
2018,1,9,15,0,47.0,48.0,1.4,13.3,63.0,85.28,68.9
2018,1,9,15,15,43.5,38.5,1.4,13.3,51.0,71.33,56.85
2018,1,9,15,30,40.0,29.0,1.4,13.3,39.0,57.37,44.68
2018,1,9,15,45,20.0,22.5,1.2,12.85,27.5,36.8,26.43
2018,1,9,16,0,0.0,16.0,1.0,12.4,16.0,14.82,7.03
2018,1,9,16,15,7.5,13.5,1.0,12.15,14.0,16.73,8.55
2018,1,9,16,30,15.0,11.0,1.0,11.9,12.0,20.04,10.37
2018,1,9,16,45,7.5,6.5,1.0,11.7,7.0,10.54,0.0
2018,1,9,17,0,0.0,2.0,1.0,11.5,2.0,1.91,0.0
2018,1,9,17,15,0.0,1.0,1.1,11.35,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.75,8.55,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.8,8.9,4.0,3.81,0.0
2018,1,10,7,45,5.5,14.5,1.8,9.25,15.0,13.54,0.0
2018,1,10,8,0,11.0,25.0,1.8,9.6,26.0,23.01,13.54
2018,1,10,8,15,27.5,40.5,1.9,9.8,45.0,38.71,26.18
2018,1,10,8,30,44.0,56.0,2.0,10.0,64.0,56.69,41.04
2018,1,10,8,45,79.5,75.5,2.05,10.2,94.0,84.34,63.54
2018,1,10,9,0,115.0,95.0,2.1,10.4,124.0,116.14,90.0
2018,1,10,9,15,128.0,110.0,2.15,10.55,147.5,141.45,112.07
2018,1,10,9,30,141.0,125.0,2.2,10.7,171.0,168.14,135.27
2018,1,10,9,45,88.0,119.5,2.25,10.8,149.0,150.89,122.41
2018,1,10,10,0,35.0,114.0,2.3,10.9,127.0,124.39,100.82
2018,1,10,10,15,33.0,122.0,2.3,10.95,135.0,133.35,108.48
2018,1,10,10,30,31.0,130.0,2.3,11.0,143.0,142.14,115.84
2018,1,10,10,45,37.5,134.0,2.35,11.1,151.0,151.4,123.63
2018,1,10,11,0,44.0,138.0,2.4,11.2,159.0,161.1,131.79
2018,1,10,11,15,36.5,149.5,2.4,11.3,167.0,170.32,139.22
2018,1,10,11,30,29.0,161.0,2.4,11.4,175.0,179.22,146.31
2018,1,10,11,45,53.0,188.0,2.4,11.5,214.5,226.08,185.34
2018,1,10,12,0,77.0,215.0,2.4,11.6,254.0,275.2,225.68
2018,1,10,12,15,132.0,218.0,2.35,11.65,284.5,331.11,271.95
2018,1,10,12,30,187.0,221.0,2.3,11.7,315.0,379.31,311.58
2018,1,10,12,45,162.0,218.5,2.25,11.8,299.0,362.21,297.2
2018,1,10,13,0,137.0,216.0,2.2,11.9,283.0,344.05,282.23
2018,1,10,13,15,92.5,201.0,2.15,11.95,245.5,283.71,232.95
2018,1,10,13,30,48.0,186.0,2.1,12.0,208.0,233.88,191.53
2018,1,10,13,45,62.0,183.0,2.05,12.1,210.5,243.09,199.82
2018,1,10,14,0,76.0,180.0,2.0,12.2,213.0,252.31,207.91
2018,1,10,14,15,79.0,160.0,1.85,12.25,192.0,231.65,191.31
2018,1,10,14,30,82.0,140.0,1.7,12.3,171.0,210.56,174.34
2018,1,10,14,45,78.0,115.5,1.6,12.3,143.0,189.13,156.75
2018,1,10,15,0,74.0,91.0,1.5,12.3,115.0,156.03,129.25
2018,1,10,15,15,183.0,77.0,1.5,12.3,126.5,222.49,187.21
2018,1,10,15,30,292.0,63.0,1.5,12.3,138.0,284.63,239.23
2018,1,10,15,45,282.5,56.0,1.15,11.9,118.5,262.55,218.95
2018,1,10,16,0,273.0,49.0,0.8,11.5,99.0,240.51,198.16
2018,1,10,16,15,168.5,35.0,0.8,11.35,63.0,156.31,125.61
2018,1,10,16,30,64.0,21.0,0.8,11.2,27.0,66.72,47.93
2018,1,10,16,45,61.5,15.0,0.8,11.0,18.5,53.12,7.34
2018,1,10,17,0,59.0,9.0,0.8,10.8,10.0,33.38,0.0
2018,1,10,17,15,29.5,4.5,0.8,10.8,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,11,7,15,11.5,3.0,0.4,10.75,3.0,0.0,0.0
2018,1,11,7,30,23.0,6.0,0.5,10.9,6.0,5.72,0.0
2018,1,11,7,45,85.0,19.0,0.6,11.05,26.0,14.96,0.0
2018,1,11,8,0,147.0,32.0,0.7,11.2,46.0,25.3,15.42
2018,1,11,8,15,107.0,49.0,0.8,11.5,62.0,49.52,32.48
2018,1,11,8,30,67.0,66.0,0.9,11.8,78.0,68.16,49.44
2018,1,11,8,45,88.0,82.5,1.05,12.1,102.5,92.05,69.17
2018,1,11,9,0,109.0,99.0,1.2,12.4,127.0,118.42,91.34
2018,1,11,9,15,119.5,113.5,1.3,12.7,148.5,142.34,111.95
2018,1,11,9,30,130.0,128.0,1.4,13.0,170.0,167.35,133.39
2018,1,11,9,45,73.0,128.0,1.45,13.3,152.0,150.38,120.77
2018,1,11,10,0,16.0,128.0,1.5,13.6,134.0,127.45,102.25
2018,1,11,10,15,19.0,140.5,1.45,13.95,148.0,141.92,114.12
2018,1,11,10,30,22.0,153.0,1.4,14.3,162.0,156.76,126.09
2018,1,11,10,45,33.5,152.0,1.35,14.65,167.0,167.62,134.85
2018,1,11,11,0,45.0,151.0,1.3,15.0,172.0,175.08,140.88
2018,1,11,11,15,57.0,173.5,1.2,15.25,201.0,208.25,167.68
2018,1,11,11,30,69.0,196.0,1.1,15.5,230.0,242.77,195.08
2018,1,11,11,45,144.0,210.0,1.0,15.75,282.5,320.7,257.5
2018,1,11,12,0,219.0,224.0,0.9,16.0,335.0,394.28,314.71
2018,1,11,12,15,244.0,221.0,0.95,16.1,344.5,425.62,338.72
2018,1,11,12,30,269.0,218.0,1.0,16.2,354.0,447.21,355.75
2018,1,11,12,45,231.5,217.5,1.1,16.35,333.5,413.23,329.78
2018,1,11,13,0,194.0,217.0,1.2,16.5,313.0,388.53,310.78
2018,1,11,13,15,251.5,199.0,1.25,16.45,319.5,426.4,342.02
2018,1,11,13,30,309.0,181.0,1.3,16.4,326.0,451.77,363.34
2018,1,11,13,45,449.5,148.5,1.4,16.4,349.0,535.26,430.33
2018,1,11,14,0,590.0,116.0,1.5,16.4,372.0,608.14,487.91
2018,1,11,14,15,642.5,97.5,1.5,16.2,359.5,621.48,498.87
2018,1,11,14,30,695.0,79.0,1.5,16.0,347.0,629.96,506.17
2018,1,11,14,45,664.5,76.5,1.45,15.8,314.5,594.27,480.03
2018,1,11,15,0,634.0,74.0,1.4,15.6,282.0,557.25,452.38
2018,1,11,15,15,532.5,76.5,1.4,15.6,236.5,477.37,389.84
2018,1,11,15,30,431.0,79.0,1.4,15.6,191.0,396.73,325.28
