Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,15,130.5,23.0,2.65,11.5,34.5,78.01,0.0
2018,4,3,18,30,27.0,7.0,2.6,11.1,7.0,13.73,0.0
2018,4,3,18,45,13.5,3.5,2.6,10.65,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.5,2.1,8.85,6.0,0.0,0.0
2018,4,4,6,0,22.0,11.0,2.2,9.1,12.0,10.48,0.0
2018,4,4,6,15,81.5,29.0,2.4,9.55,38.5,23.85,11.97
2018,4,4,6,30,141.0,47.0,2.6,10.0,65.0,37.9,27.62
2018,4,4,6,45,193.5,63.5,2.8,10.45,101.0,50.42,39.53
2018,4,4,7,0,246.0,80.0,3.0,10.9,137.0,62.53,50.76
2018,4,4,7,15,224.5,96.0,2.95,11.35,158.0,73.66,60.85
2018,4,4,7,30,203.0,112.0,2.9,11.8,179.0,100.7,74.08
2018,4,4,7,45,308.0,127.5,2.9,12.25,248.5,141.67,101.42
2018,4,4,8,0,413.0,143.0,2.9,12.7,318.0,192.54,139.32
2018,4,4,8,15,512.5,142.0,2.85,13.2,386.0,244.8,180.98
2018,4,4,8,30,612.0,141.0,2.8,13.7,454.0,309.14,234.05
2018,4,4,8,45,643.5,145.0,2.8,14.2,501.5,363.17,280.71
2018,4,4,9,0,675.0,149.0,2.8,14.7,549.0,420.08,328.76
2018,4,4,9,15,476.5,222.0,2.8,15.1,514.0,430.63,339.88
2018,4,4,9,30,278.0,295.0,2.8,15.5,479.0,419.3,331.14
2018,4,4,9,45,237.5,319.0,2.8,15.9,482.5,434.68,342.59
2018,4,4,10,0,197.0,343.0,2.8,16.3,486.0,446.47,350.52
2018,4,4,10,15,432.0,280.5,2.8,16.55,610.5,567.06,445.28
2018,4,4,10,30,667.0,218.0,2.8,16.8,735.0,703.06,548.52
2018,4,4,10,45,630.0,242.0,2.85,17.1,741.5,728.96,565.33
2018,4,4,11,0,593.0,266.0,2.9,17.4,748.0,748.84,578.25
2018,4,4,11,15,550.0,293.5,2.85,17.55,746.5,764.63,587.6
2018,4,4,11,30,507.0,321.0,2.8,17.7,745.0,776.02,593.63
2018,4,4,11,45,662.0,249.5,2.8,17.85,808.0,864.3,659.27
2018,4,4,12,0,817.0,178.0,2.8,18.0,871.0,949.28,717.36
2018,4,4,12,15,873.5,148.5,2.8,18.05,888.5,991.12,744.59
2018,4,4,12,30,930.0,119.0,2.8,18.1,906.0,1022.73,765.25
2018,4,4,12,45,846.0,157.5,2.8,18.1,867.5,1003.44,752.33
2018,4,4,13,0,762.0,196.0,2.8,18.1,829.0,977.25,735.34
2018,4,4,13,15,571.0,270.5,2.9,17.95,739.5,870.34,662.02
2018,4,4,13,30,380.0,345.0,3.0,17.8,650.0,752.77,576.54
2018,4,4,13,45,418.0,319.5,3.1,17.7,645.5,775.86,596.32
2018,4,4,14,0,456.0,294.0,3.2,17.6,641.0,784.5,605.2
2018,4,4,14,15,342.5,299.0,3.2,17.45,553.5,664.31,517.4
2018,4,4,14,30,229.0,304.0,3.2,17.3,466.0,559.59,438.86
2018,4,4,14,45,281.0,286.0,3.25,17.1,474.5,584.82,461.25
2018,4,4,15,0,333.0,268.0,3.3,16.9,483.0,606.46,480.24
2018,4,4,15,15,282.0,259.0,3.3,16.9,432.5,544.46,433.36
2018,4,4,15,30,231.0,250.0,3.3,16.9,382.0,471.3,377.78
2018,4,4,15,45,230.0,226.5,3.2,16.35,348.5,437.58,353.73
2018,4,4,16,0,229.0,203.0,3.1,15.8,315.0,415.08,337.66
2018,4,4,16,15,157.0,181.0,3.0,15.3,254.0,317.64,260.07
2018,4,4,16,30,85.0,159.0,2.9,14.8,193.0,227.58,186.51
2018,4,4,16,45,136.5,138.0,2.75,14.35,183.5,244.33,202.01
2018,4,4,17,0,188.0,117.0,2.6,13.9,174.0,254.83,211.25
2018,4,4,17,15,162.0,96.0,2.45,13.3,138.5,207.74,171.29
2018,4,4,17,30,136.0,75.0,2.3,12.7,103.0,155.1,125.97
2018,4,4,17,45,102.0,56.0,2.1,12.1,73.5,112.6,88.35
2018,4,4,18,0,68.0,37.0,1.9,11.5,44.0,73.37,52.3
2018,4,4,18,15,41.0,21.5,1.95,11.3,25.0,40.04,0.0
2018,4,4,18,30,14.0,6.0,2.0,11.1,6.0,9.38,0.0
2018,4,4,18,45,7.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.8,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.9,9.7,4.0,3.81,0.0
2018,4,5,6,15,4.0,5.0,2.05,10.1,5.0,4.69,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.5,6.0,5.55,0.0
2018,4,5,6,45,0.0,8.0,2.35,10.9,8.0,7.4,1.01
2018,4,5,7,0,0.0,10.0,2.5,11.3,10.0,9.26,2.74
2018,4,5,7,15,3.0,34.0,2.45,11.45,35.0,31.56,23.0
2018,4,5,7,30,6.0,58.0,2.4,11.6,60.0,54.3,41.12
2018,4,5,7,45,15.0,92.0,2.4,11.8,98.0,86.35,67.88
2018,4,5,8,0,24.0,126.0,2.4,12.0,136.0,116.78,92.92
2018,4,5,8,15,58.5,167.5,2.4,12.6,196.5,162.87,129.69
2018,4,5,8,30,93.0,209.0,2.4,13.2,257.0,213.75,170.19
2018,4,5,8,45,171.0,233.0,2.45,13.8,331.5,269.39,213.65
2018,4,5,9,0,249.0,257.0,2.5,14.4,406.0,335.39,265.54
2018,4,5,9,15,262.5,261.0,2.45,14.9,427.5,363.33,287.7
2018,4,5,9,30,276.0,265.0,2.4,15.4,449.0,392.11,310.27
2018,4,5,9,45,150.0,261.5,2.4,15.9,362.0,332.01,262.57
2018,4,5,10,0,24.0,258.0,2.4,16.4,275.0,255.01,200.19
2018,4,5,10,15,31.5,280.0,2.35,16.55,303.5,284.96,223.53
2018,4,5,10,30,39.0,302.0,2.3,16.7,332.0,314.46,245.95
2018,4,5,10,45,22.0,231.5,2.25,16.9,248.5,237.3,185.36
2018,4,5,11,0,5.0,161.0,2.2,17.1,165.0,154.87,119.88
2018,4,5,11,15,28.0,256.5,2.3,17.1,280.0,270.57,211.56
2018,4,5,11,30,51.0,352.0,2.4,17.1,395.0,387.49,300.98
2018,4,5,11,45,50.5,349.5,2.55,17.15,392.5,388.07,301.0
2018,4,5,12,0,50.0,347.0,2.7,17.2,390.0,388.33,301.35
2018,4,5,12,15,30.5,291.0,2.8,16.95,317.0,315.63,245.91
2018,4,5,12,30,11.0,235.0,2.9,16.7,244.0,234.02,182.52
2018,4,5,12,45,10.5,232.0,3.05,16.5,240.5,231.12,180.72
2018,4,5,13,0,10.0,229.0,3.2,16.3,237.0,228.16,178.67
2018,4,5,13,15,11.0,237.0,3.2,16.1,246.0,237.49,186.34
2018,4,5,13,30,12.0,245.0,3.2,15.9,255.0,246.93,194.09
2018,4,5,13,45,11.5,238.5,3.2,15.7,247.5,240.41,189.28
2018,4,5,14,0,11.0,232.0,3.2,15.5,240.0,233.84,184.49
2018,4,5,14,15,10.5,224.0,3.1,15.15,231.5,225.74,178.55
2018,4,5,14,30,10.0,216.0,3.0,14.8,223.0,217.61,172.6
2018,4,5,14,45,6.5,196.5,2.9,14.5,201.0,194.98,154.83
2018,4,5,15,0,3.0,177.0,2.8,14.2,179.0,172.46,137.02
2018,4,5,15,15,2.5,169.0,2.8,14.2,170.5,164.42,130.87
2018,4,5,15,30,2.0,161.0,2.8,14.2,162.0,156.45,124.73
2018,4,5,15,45,5.0,158.5,2.5,13.6,161.0,157.14,126.04
2018,4,5,16,0,8.0,156.0,2.2,13.0,160.0,157.86,127.37
2018,4,5,16,15,7.0,142.5,2.05,12.8,145.5,143.92,116.23
2018,4,5,16,30,6.0,129.0,1.9,12.6,131.0,130.11,105.1
2018,4,5,16,45,10.0,115.5,1.75,12.35,118.5,119.66,96.78
2018,4,5,17,0,14.0,102.0,1.6,12.1,106.0,108.94,87.96
2018,4,5,17,15,7.0,81.0,1.5,11.95,83.0,83.36,66.04
2018,4,5,17,30,0.0,60.0,1.4,11.8,60.0,58.3,44.32
2018,4,5,17,45,0.0,43.5,1.25,11.6,43.5,41.96,29.91
2018,4,5,18,0,0.0,27.0,1.1,11.4,27.0,25.25,14.83
2018,4,5,18,15,6.0,16.0,1.05,11.3,16.0,17.68,0.0
2018,4,5,18,30,12.0,5.0,1.0,11.2,5.0,7.91,0.0
2018,4,5,18,45,6.0,2.5,0.95,11.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.6,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.25,11.7,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.8,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.6,11.95,7.5,6.94,0.57
2018,4,6,7,0,0.0,9.0,2.8,12.1,9.0,8.33,1.88
2018,4,6,7,15,0.0,12.5,2.95,12.3,12.5,11.58,4.84
2018,4,6,7,30,0.0,16.0,3.1,12.5,16.0,14.83,7.18
2018,4,6,7,45,0.0,40.0,3.25,12.7,40.0,37.15,26.35
2018,4,6,8,0,0.0,64.0,3.4,12.9,64.0,59.53,45.32
2018,4,6,8,15,0.0,76.5,3.45,13.3,76.5,71.21,54.95
2018,4,6,8,30,0.0,89.0,3.5,13.7,89.0,82.87,64.44
2018,4,6,8,45,3.0,122.5,3.55,14.05,124.5,114.49,90.4
2018,4,6,9,0,6.0,156.0,3.6,14.4,160.0,146.55,116.35
2018,4,6,9,15,6.0,159.0,3.65,14.7,163.0,150.07,118.78
2018,4,6,9,30,6.0,162.0,3.7,15.0,166.0,153.52,121.21
2018,4,6,9,45,4.5,163.0,3.75,15.35,166.0,154.2,121.34
2018,4,6,10,0,3.0,164.0,3.8,15.7,166.0,154.68,121.32
2018,4,6,10,15,2.0,151.5,3.75,15.85,153.0,142.74,111.39
2018,4,6,10,30,1.0,139.0,3.7,16.0,140.0,130.58,101.35
2018,4,6,10,45,2.0,151.0,3.65,16.1,152.5,142.79,111.06
2018,4,6,11,0,3.0,163.0,3.6,16.2,165.0,155.15,120.84
2018,4,6,11,15,6.5,192.0,3.65,16.25,197.0,185.87,145.36
2018,4,6,11,30,10.0,221.0,3.7,16.3,229.0,217.1,170.07
2018,4,6,11,45,11.0,233.0,3.7,16.35,242.0,230.19,180.26
2018,4,6,12,0,12.0,245.0,3.7,16.4,255.0,243.41,190.58
2018,4,6,12,15,17.0,268.0,3.7,16.45,282.5,271.27,212.5
2018,4,6,12,30,22.0,291.0,3.7,16.5,310.0,299.58,234.63
2018,4,6,12,45,24.0,292.5,3.7,16.55,313.0,314.44,246.18
2018,4,6,13,0,26.0,294.0,3.7,16.6,316.0,319.53,250.25
2018,4,6,13,15,18.0,253.5,3.7,16.6,268.5,260.75,204.47
2018,4,6,13,30,10.0,213.0,3.7,16.6,221.0,213.09,166.99
2018,4,6,13,45,18.5,236.5,3.7,16.6,251.0,245.22,193.01
2018,4,6,14,0,27.0,260.0,3.7,16.6,281.0,289.44,228.22
2018,4,6,14,15,30.0,245.5,3.6,16.5,268.0,277.64,219.43
2018,4,6,14,30,33.0,231.0,3.5,16.4,255.0,265.55,210.53
2018,4,6,14,45,23.5,200.5,3.4,16.35,217.0,224.3,177.94
2018,4,6,15,0,14.0,170.0,3.3,16.3,179.0,175.24,138.72
2018,4,6,15,15,14.5,157.0,3.3,16.3,166.0,162.67,129.01
2018,4,6,15,30,15.0,144.0,3.3,16.3,153.0,150.01,119.12
2018,4,6,15,45,41.5,163.0,3.0,16.15,184.5,199.76,160.96
2018,4,6,16,0,68.0,182.0,2.7,16.0,216.0,242.1,196.28
2018,4,6,16,15,76.5,162.0,2.65,15.9,196.0,224.88,183.06
2018,4,6,16,30,85.0,142.0,2.6,15.8,176.0,206.66,168.93
2018,4,6,16,45,48.5,106.5,2.5,15.65,125.5,140.32,113.67
2018,4,6,17,0,12.0,71.0,2.4,15.5,75.0,73.98,57.48
2018,4,6,17,15,7.5,61.0,2.25,15.35,63.5,61.5,46.82
2018,4,6,17,30,3.0,51.0,2.1,15.2,52.0,49.57,36.41
2018,4,6,17,45,4.5,36.5,1.9,15.05,37.5,35.86,24.4
2018,4,6,18,0,6.0,22.0,1.7,14.9,23.0,22.67,12.55
2018,4,6,18,15,5.5,13.0,1.75,14.85,13.5,13.97,0.0
2018,4,6,18,30,5.0,4.0,1.8,14.8,4.0,5.12,0.0
2018,4,6,18,45,2.5,2.0,1.8,14.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.0,3.25,13.05,5.0,4.77,0.0
2018,4,7,6,0,1.0,10.0,3.2,13.0,10.0,9.27,0.0
2018,4,7,6,15,1.0,22.5,3.3,13.1,22.5,20.89,11.33
2018,4,7,6,30,1.0,35.0,3.4,13.2,35.0,32.44,22.77
2018,4,7,6,45,5.5,51.5,3.45,13.3,52.5,47.09,36.28
2018,4,7,7,0,10.0,68.0,3.5,13.4,70.0,61.6,49.52
2018,4,7,7,15,11.0,88.5,3.65,13.6,91.5,79.24,65.3
2018,4,7,7,30,12.0,109.0,3.8,13.8,113.0,98.3,77.8
2018,4,7,7,45,47.0,142.5,3.9,14.0,162.5,129.29,101.9
2018,4,7,8,0,82.0,176.0,4.0,14.2,212.0,168.13,132.42
2018,4,7,8,15,77.5,183.5,4.0,14.4,220.5,181.25,143.44
2018,4,7,8,30,73.0,191.0,4.0,14.6,229.0,193.32,153.57
2018,4,7,8,45,86.0,225.5,4.0,14.85,274.5,233.96,186.36
2018,4,7,9,0,99.0,260.0,4.0,15.1,320.0,276.66,220.38
2018,4,7,9,15,73.5,248.5,4.0,15.4,294.5,262.42,208.86
2018,4,7,9,30,48.0,237.0,4.0,15.7,269.0,244.39,194.08
2018,4,7,9,45,123.0,283.0,3.95,15.95,372.0,336.21,267.16
2018,4,7,10,0,198.0,329.0,3.9,16.2,475.0,435.5,344.41
2018,4,7,10,15,255.5,328.5,4.0,16.4,524.5,490.15,386.79
2018,4,7,10,30,313.0,328.0,4.1,16.6,574.0,547.11,430.75
2018,4,7,10,45,379.0,327.5,4.15,16.75,633.5,614.46,482.1
2018,4,7,11,0,445.0,327.0,4.2,16.9,693.0,691.31,539.53
2018,4,7,11,15,526.5,296.0,4.3,16.95,736.5,750.18,584.57
2018,4,7,11,30,608.0,265.0,4.4,17.0,780.0,813.17,632.35
2018,4,7,11,45,599.5,270.5,4.45,17.05,782.0,831.69,645.27
2018,4,7,12,0,591.0,276.0,4.5,17.1,784.0,847.49,656.5
2018,4,7,12,15,558.0,292.5,4.6,17.1,771.5,846.91,655.84
2018,4,7,12,30,525.0,309.0,4.7,17.1,759.0,844.88,654.19
2018,4,7,12,45,567.5,291.0,4.75,17.1,772.5,877.48,679.38
2018,4,7,13,0,610.0,273.0,4.8,17.1,786.0,910.6,704.64
2018,4,7,13,15,636.0,255.5,4.8,17.0,781.0,923.87,715.56
2018,4,7,13,30,662.0,238.0,4.8,16.9,776.0,933.96,724.45
2018,4,7,13,45,668.0,227.5,4.85,16.8,756.5,928.28,721.8
2018,4,7,14,0,674.0,217.0,4.9,16.7,737.0,919.4,717.1
2018,4,7,14,15,668.5,209.5,4.9,16.5,707.5,899.41,704.48
2018,4,7,14,30,663.0,202.0,4.9,16.3,678.0,876.6,689.92
2018,4,7,14,45,586.0,214.5,4.9,16.05,619.0,801.46,636.14
2018,4,7,15,0,509.0,227.0,4.9,15.8,560.0,733.09,585.74
2018,4,7,15,15,509.5,211.0,4.9,15.8,525.0,702.61,564.73
2018,4,7,15,30,510.0,195.0,4.9,15.8,490.0,669.99,541.67
2018,4,7,15,45,529.0,171.0,4.8,15.25,454.5,641.21,522.51
2018,4,7,16,0,548.0,147.0,4.7,14.7,419.0,608.87,500.15
2018,4,7,16,15,576.5,129.5,4.55,14.35,388.5,592.52,488.92
2018,4,7,16,30,605.0,112.0,4.4,14.0,358.0,567.03,469.97
2018,4,7,16,45,571.0,104.0,4.25,13.65,310.5,507.24,422.07
2018,4,7,17,0,537.0,96.0,4.1,13.3,263.0,448.88,374.0
2018,4,7,17,15,468.5,86.0,3.7,12.8,212.0,370.26,307.72
2018,4,7,17,30,400.0,76.0,3.3,12.3,161.0,300.76,247.19
2018,4,7,17,45,301.5,61.5,2.9,11.75,115.5,219.81,176.27
2018,4,7,18,0,203.0,47.0,2.5,11.2,70.0,150.01,113.31
2018,4,7,18,15,112.5,28.5,2.35,10.9,40.0,77.45,22.64
2018,4,7,18,30,22.0,10.0,2.2,10.6,10.0,15.32,0.0
2018,4,7,18,45,11.0,5.0,2.05,10.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,1.65,8.25,12.0,9.53,0.0
2018,4,8,6,0,75.0,20.0,1.7,8.7,24.0,16.63,0.0
2018,4,8,6,15,205.5,36.5,2.0,9.25,63.5,28.58,18.33
2018,4,8,6,30,336.0,53.0,2.3,9.8,103.0,40.78,30.59
2018,4,8,6,45,429.5,62.5,2.65,10.3,153.0,48.29,37.86
2018,4,8,7,0,523.0,72.0,3.0,10.8,203.0,53.44,42.73
2018,4,8,7,15,582.0,79.0,3.1,11.15,256.0,61.86,50.34
2018,4,8,7,30,641.0,86.0,3.2,11.5,309.0,110.59,65.35
2018,4,8,7,45,682.5,91.0,3.3,11.8,362.5,162.6,102.24
2018,4,8,8,0,724.0,96.0,3.4,12.1,416.0,219.53,149.69
2018,4,8,8,15,752.0,101.0,3.35,12.5,467.5,277.63,201.33
2018,4,8,8,30,780.0,106.0,3.3,12.9,519.0,341.62,258.13
2018,4,8,8,45,800.5,109.5,3.3,13.3,566.0,400.33,310.12
2018,4,8,9,0,821.0,113.0,3.3,13.7,613.0,460.33,361.79
2018,4,8,9,15,839.5,114.0,3.25,14.05,656.0,518.01,410.12
2018,4,8,9,30,858.0,115.0,3.2,14.4,699.0,576.1,457.18
2018,4,8,9,45,873.0,115.5,3.15,14.75,736.5,631.75,500.87
2018,4,8,10,0,888.0,116.0,3.1,15.1,774.0,686.18,542.31
2018,4,8,10,15,895.0,118.0,3.1,15.4,803.5,735.61,579.11
2018,4,8,10,30,902.0,120.0,3.1,15.7,833.0,783.19,612.4
2018,4,8,10,45,906.5,122.5,3.15,15.95,855.5,827.26,642.49
2018,4,8,11,0,911.0,125.0,3.2,16.2,878.0,868.89,670.6
2018,4,8,11,15,914.0,126.0,3.2,16.4,893.0,905.14,694.55
2018,4,8,11,30,917.0,127.0,3.2,16.6,908.0,938.47,716.36
2018,4,8,11,45,918.0,128.0,3.2,16.85,914.5,966.93,734.61
2018,4,8,12,0,919.0,129.0,3.2,17.1,921.0,992.09,750.62
2018,4,8,12,15,919.5,128.0,3.15,17.2,919.5,1011.32,762.67
2018,4,8,12,30,920.0,127.0,3.1,17.3,918.0,1026.99,772.41
2018,4,8,12,45,918.5,126.0,3.1,17.45,908.5,1037.08,778.84
2018,4,8,13,0,917.0,125.0,3.1,17.6,899.0,1043.44,782.95
2018,4,8,13,15,912.5,124.0,3.05,17.65,881.0,1043.09,782.61
2018,4,8,13,30,908.0,123.0,3.0,17.7,863.0,1038.98,779.97
2018,4,8,13,45,901.0,121.5,3.0,17.75,837.5,1028.16,773.5
2018,4,8,14,0,894.0,120.0,3.0,17.8,812.0,1013.74,764.79
2018,4,8,14,15,883.5,118.5,2.95,17.75,779.0,992.45,751.43
2018,4,8,14,30,873.0,117.0,2.9,17.7,746.0,976.31,741.72
2018,4,8,14,45,859.0,115.0,2.9,17.65,706.5,944.65,721.84
2018,4,8,15,0,845.0,113.0,2.9,17.6,667.0,910.19,700.07
2018,4,8,15,15,827.5,109.5,2.9,17.6,622.5,868.39,672.87
2018,4,8,15,30,810.0,106.0,2.9,17.6,578.0,824.5,643.94
2018,4,8,15,45,785.5,103.0,2.85,17.3,529.0,773.68,610.02
2018,4,8,16,0,761.0,100.0,2.8,17.0,480.0,725.49,577.46
2018,4,8,16,15,725.5,96.0,2.65,16.6,427.5,663.97,533.99
2018,4,8,16,30,690.0,92.0,2.5,16.2,375.0,603.16,489.04
2018,4,8,16,45,641.5,87.0,2.4,15.8,321.5,533.91,435.75
2018,4,8,17,0,593.0,82.0,2.3,15.4,268.0,467.39,382.8
2018,4,8,17,15,523.0,74.0,2.15,14.6,216.0,389.02,318.84
2018,4,8,17,30,453.0,66.0,2.0,13.8,164.0,316.52,257.42
2018,4,8,17,45,349.0,55.0,1.9,13.0,118.0,232.22,184.93
2018,4,8,18,0,245.0,44.0,1.8,12.2,72.0,161.8,122.11
2018,4,8,18,15,140.0,26.5,1.8,11.8,41.0,88.01,33.33
2018,4,8,18,30,35.0,9.0,1.8,11.4,10.0,17.8,0.0
2018,4,8,18,45,17.5,4.5,1.8,11.0,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.15,8.95,10.0,9.05,0.0
2018,4,9,6,0,21.0,19.0,1.1,9.3,20.0,16.6,0.0
2018,4,9,6,15,47.5,37.5,1.4,9.95,43.5,31.73,21.26
2018,4,9,6,30,74.0,56.0,1.7,10.6,67.0,46.54,35.67
2018,4,9,6,45,115.5,76.5,1.95,11.25,102.0,62.42,50.37
2018,4,9,7,0,157.0,97.0,2.2,11.9,137.0,77.91,64.41
2018,4,9,7,15,197.0,115.5,2.25,12.35,177.5,90.28,69.99
2018,4,9,7,30,237.0,134.0,2.3,12.8,218.0,123.6,90.74
2018,4,9,7,45,238.5,158.0,2.35,13.25,253.5,160.91,119.76
2018,4,9,8,0,240.0,182.0,2.4,13.7,289.0,198.82,151.13
2018,4,9,8,15,209.0,206.0,2.35,14.25,307.0,231.49,179.66
2018,4,9,8,30,178.0,230.0,2.3,14.8,325.0,257.42,202.03
2018,4,9,8,45,233.5,247.0,2.25,15.3,383.0,306.82,240.9
2018,4,9,9,0,289.0,264.0,2.2,15.8,441.0,361.41,283.65
2018,4,9,9,15,424.0,242.5,2.2,16.35,522.5,429.04,336.3
2018,4,9,9,30,559.0,221.0,2.2,16.9,604.0,510.18,398.92
2018,4,9,9,45,684.5,187.0,2.2,17.45,680.0,587.58,457.95
2018,4,9,10,0,810.0,153.0,2.2,18.0,756.0,673.82,522.23
2018,4,9,10,15,790.0,168.5,2.15,18.45,775.5,715.18,550.71
2018,4,9,10,30,770.0,184.0,2.1,18.9,795.0,753.24,576.22
2018,4,9,10,45,808.0,171.5,2.05,19.35,828.5,803.62,610.5
2018,4,9,11,0,846.0,159.0,2.0,19.8,862.0,855.4,643.32
2018,4,9,11,15,868.0,150.5,1.95,20.1,882.5,897.14,669.13
2018,4,9,11,30,890.0,142.0,1.9,20.4,903.0,931.07,689.5
2018,4,9,11,45,885.5,145.5,1.85,20.75,907.5,956.32,703.91
2018,4,9,12,0,881.0,149.0,1.8,21.1,912.0,985.75,721.0
2018,4,9,12,15,885.5,145.5,1.75,21.35,911.0,998.08,727.22
2018,4,9,12,30,890.0,142.0,1.7,21.6,910.0,1014.66,736.38
2018,4,9,12,45,886.5,142.0,1.7,21.85,900.0,1023.55,741.38
2018,4,9,13,0,883.0,142.0,1.7,22.1,890.0,1028.82,744.28
2018,4,9,13,15,876.0,140.5,1.6,22.3,870.0,1034.63,746.35
2018,4,9,13,30,869.0,139.0,1.5,22.5,850.0,1027.7,740.44
2018,4,9,13,45,732.5,193.5,1.4,22.7,780.5,956.57,694.07
2018,4,9,14,0,596.0,248.0,1.3,22.9,711.0,876.49,640.75
2018,4,9,14,15,556.0,250.5,1.2,22.95,668.5,831.45,610.94
2018,4,9,14,30,516.0,253.0,1.1,23.0,626.0,788.78,581.96
2018,4,9,14,45,496.0,242.5,0.95,23.1,586.0,749.6,555.05
2018,4,9,15,0,476.0,232.0,0.8,23.2,546.0,709.13,527.07
2018,4,9,15,15,450.0,220.0,0.8,23.2,501.0,660.74,495.43
2018,4,9,15,30,424.0,208.0,0.8,23.2,456.0,612.04,463.03
2018,4,9,15,45,443.0,188.0,0.55,23.05,428.0,590.95,448.12
2018,4,9,16,0,462.0,168.0,0.3,22.9,400.0,566.74,430.39
2018,4,9,16,15,421.0,156.0,0.4,22.35,350.5,504.48,388.53
2018,4,9,16,30,380.0,144.0,0.5,21.8,301.0,444.34,346.86
2018,4,9,16,45,378.0,121.5,0.65,21.3,259.5,399.78,315.95
2018,4,9,17,0,376.0,99.0,0.8,20.8,218.0,354.13,282.26
2018,4,9,17,15,338.0,84.0,0.9,19.8,176.0,297.0,237.6
2018,4,9,17,30,300.0,69.0,1.0,18.8,134.0,243.16,193.55
2018,4,9,17,45,222.0,52.0,1.1,17.85,93.0,173.05,134.88
2018,4,9,18,0,144.0,35.0,1.2,16.9,52.0,111.23,81.84
2018,4,9,18,15,90.5,22.0,1.25,16.35,31.0,60.46,24.68
2018,4,9,18,30,37.0,9.0,1.3,15.8,10.0,18.34,0.0
2018,4,9,18,45,18.5,4.5,1.35,15.3,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,1.95,11.6,2.5,1.91,0.0
2018,4,10,6,0,11.0,4.0,2.0,11.8,5.0,3.5,0.0
2018,4,10,6,15,5.5,6.0,2.15,12.15,6.5,5.63,0.0
2018,4,10,6,30,0.0,8.0,2.3,12.5,8.0,7.4,0.91
2018,4,10,6,45,0.0,15.5,2.45,12.9,15.5,14.36,7.24
2018,4,10,7,0,0.0,23.0,2.6,13.3,23.0,21.32,13.57
2018,4,10,7,15,26.0,68.0,2.65,13.6,77.5,61.64,46.97
2018,4,10,7,30,52.0,113.0,2.7,13.9,132.0,102.34,79.54
2018,4,10,7,45,89.5,149.5,2.75,14.2,187.5,138.18,107.14
2018,4,10,8,0,127.0,186.0,2.8,14.5,243.0,183.12,142.53
2018,4,10,8,15,158.5,210.0,2.9,14.7,289.5,222.09,173.66
2018,4,10,8,30,190.0,234.0,3.0,14.9,336.0,265.11,208.32
2018,4,10,8,45,166.5,256.0,3.1,15.05,351.0,289.43,228.89
2018,4,10,9,0,143.0,278.0,3.2,15.2,366.0,311.13,246.7
2018,4,10,9,15,132.5,297.5,3.25,15.35,383.5,334.56,265.23
2018,4,10,9,30,122.0,317.0,3.3,15.5,401.0,356.88,282.47
2018,4,10,9,45,140.5,338.0,3.35,15.65,439.5,396.85,313.38
2018,4,10,10,0,159.0,359.0,3.4,15.8,478.0,438.71,345.38
2018,4,10,10,15,135.0,361.0,3.35,15.9,465.0,435.27,341.88
2018,4,10,10,30,111.0,363.0,3.3,16.0,452.0,429.14,336.36
2018,4,10,10,45,85.0,366.5,3.25,16.1,435.5,415.58,325.05
2018,4,10,11,0,59.0,370.0,3.2,16.2,419.0,403.5,314.77
2018,4,10,11,15,50.5,363.5,3.15,16.2,406.0,394.36,307.43
2018,4,10,11,30,42.0,357.0,3.1,16.2,393.0,384.27,299.36
2018,4,10,11,45,50.5,372.5,3.05,16.15,416.0,410.89,319.75
2018,4,10,12,0,59.0,388.0,3.0,16.1,439.0,438.06,340.31
2018,4,10,12,15,71.5,400.0,3.05,16.05,462.0,465.89,361.64
2018,4,10,12,30,84.0,412.0,3.1,16.0,485.0,494.14,383.23
2018,4,10,12,45,111.0,415.5,3.15,15.95,510.5,539.95,418.3
2018,4,10,13,0,138.0,419.0,3.2,15.9,536.0,574.46,444.87
2018,4,10,13,15,80.0,334.5,3.25,15.8,402.0,416.77,326.33
2018,4,10,13,30,22.0,250.0,3.3,15.7,268.0,271.7,213.52
2018,4,10,13,45,19.0,228.0,3.35,15.6,243.0,246.58,194.44
2018,4,10,14,0,16.0,206.0,3.4,15.5,218.0,212.46,167.73
2018,4,10,14,15,41.0,263.5,3.4,15.35,293.5,307.11,243.89
2018,4,10,14,30,66.0,321.0,3.4,15.2,369.0,395.16,313.29
2018,4,10,14,45,52.5,293.5,3.45,15.05,330.5,352.72,280.47
2018,4,10,15,0,39.0,266.0,3.5,14.9,292.0,310.51,247.87
2018,4,10,15,15,27.5,235.5,3.5,14.9,253.0,267.1,213.8
2018,4,10,15,30,16.0,205.0,3.5,14.9,214.0,213.65,171.16
2018,4,10,15,45,20.5,191.5,3.6,14.6,202.5,203.92,164.29
2018,4,10,16,0,25.0,178.0,3.7,14.3,191.0,193.86,156.96
2018,4,10,16,15,17.0,143.5,3.7,14.1,152.0,151.71,122.54
2018,4,10,16,30,9.0,109.0,3.7,13.9,113.0,110.38,88.28
2018,4,10,16,45,7.5,70.5,3.65,13.75,73.5,70.43,54.77
2018,4,10,17,0,6.0,32.0,3.6,13.6,34.0,33.27,23.1
2018,4,10,17,15,14.5,46.5,3.3,13.1,50.0,52.59,39.81
2018,4,10,17,30,23.0,61.0,3.0,12.6,66.0,73.52,57.44
2018,4,10,17,45,55.5,48.0,2.7,12.1,56.0,79.43,61.55
2018,4,10,18,0,88.0,35.0,2.4,11.6,46.0,81.48,60.55
2018,4,10,18,15,78.5,24.0,2.35,11.2,30.5,59.74,28.28
2018,4,10,18,30,69.0,13.0,2.3,10.8,15.0,30.63,0.0
2018,4,10,18,45,34.5,6.5,2.25,10.4,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,8.5,8.5,2.3,9.2,9.0,8.1,0.0
2018,4,11,6,0,17.0,17.0,2.2,9.3,18.0,15.77,1.55
2018,4,11,6,15,32.0,31.5,2.35,9.65,36.0,27.42,18.05
2018,4,11,6,30,47.0,46.0,2.5,10.0,54.0,39.41,29.57
2018,4,11,6,45,88.5,67.5,2.65,10.3,88.5,56.3,45.17
2018,4,11,7,0,130.0,89.0,2.8,10.6,123.0,72.65,60.08
2018,4,11,7,15,250.0,106.0,2.75,10.85,190.0,86.41,65.42
2018,4,11,7,30,370.0,123.0,2.7,11.1,257.0,123.87,85.95
2018,4,11,7,45,342.5,145.0,2.7,11.35,283.5,167.65,121.62
2018,4,11,8,0,315.0,167.0,2.7,11.6,310.0,204.0,153.77
2018,4,11,8,15,357.5,182.5,2.65,11.8,362.5,250.55,192.48
2018,4,11,8,30,400.0,198.0,2.6,12.0,415.0,300.14,234.05
2018,4,11,8,45,366.0,227.5,2.55,12.2,439.0,340.84,269.36
2018,4,11,9,0,332.0,257.0,2.5,12.4,463.0,375.8,298.73
2018,4,11,9,15,278.5,288.5,2.6,12.6,469.5,399.08,317.96
2018,4,11,9,30,225.0,320.0,2.7,12.8,476.0,416.36,331.47
2018,4,11,9,45,264.5,329.0,2.75,13.0,521.5,464.6,369.17
2018,4,11,10,0,304.0,338.0,2.8,13.2,567.0,515.9,408.67
2018,4,11,10,15,352.0,338.0,3.0,13.25,612.5,567.83,449.1
2018,4,11,10,30,400.0,338.0,3.2,13.3,658.0,622.96,491.62
2018,4,11,10,45,365.5,362.0,3.4,13.4,660.5,639.49,503.15
2018,4,11,11,0,331.0,386.0,3.6,13.5,663.0,652.69,512.22
2018,4,11,11,15,317.0,397.0,3.8,13.45,666.0,667.54,523.35
2018,4,11,11,30,303.0,408.0,4.0,13.4,669.0,680.56,533.06
2018,4,11,11,45,304.0,411.0,4.15,13.4,674.5,697.42,545.84
2018,4,11,12,0,305.0,414.0,4.3,13.4,680.0,713.12,558.05
2018,4,11,12,15,264.5,420.0,4.45,13.35,650.5,691.16,541.54
2018,4,11,12,30,224.0,426.0,4.6,13.3,621.0,655.6,515.1
2018,4,11,12,45,272.5,412.0,4.7,13.3,646.5,706.29,555.02
2018,4,11,13,0,321.0,398.0,4.8,13.3,672.0,745.25,585.91
2018,4,11,13,15,222.5,378.0,4.85,13.2,566.0,617.62,489.25
2018,4,11,13,30,124.0,358.0,4.9,13.1,460.0,500.81,398.53
2018,4,11,13,45,104.0,346.5,4.9,13.0,430.5,470.36,375.39
2018,4,11,14,0,84.0,335.0,4.9,12.9,401.0,425.61,340.74
2018,4,11,14,15,300.5,293.5,4.85,12.8,515.0,618.02,497.68
2018,4,11,14,30,517.0,252.0,4.8,12.7,629.0,789.05,632.18
2018,4,11,14,45,446.5,255.5,4.75,12.6,569.0,718.11,577.54
2018,4,11,15,0,376.0,259.0,4.7,12.5,509.0,635.02,514.42
2018,4,11,15,15,264.5,253.0,4.7,12.5,423.0,521.47,425.2
2018,4,11,15,30,153.0,247.0,4.7,12.5,337.0,400.46,327.88
2018,4,11,15,45,266.5,217.0,4.7,12.45,358.5,467.58,385.98
2018,4,11,16,0,380.0,187.0,4.7,12.4,380.0,512.23,425.08
2018,4,11,16,15,321.0,175.5,4.6,12.2,327.0,441.48,368.01
2018,4,11,16,30,262.0,164.0,4.5,12.0,274.0,374.87,313.65
2018,4,11,16,45,152.5,120.5,4.4,11.85,182.5,231.79,194.34
2018,4,11,17,0,43.0,77.0,4.3,11.7,91.0,102.41,83.26
2018,4,11,17,15,26.0,45.5,4.25,11.45,53.5,57.78,44.69
2018,4,11,17,30,9.0,14.0,4.2,11.2,16.0,17.57,9.61
2018,4,11,17,45,42.0,27.5,4.15,11.0,33.0,48.15,35.44
2018,4,11,18,0,75.0,41.0,4.1,10.8,50.0,78.51,58.68
2018,4,11,18,15,43.0,25.5,4.25,10.55,30.0,45.84,22.7
2018,4,11,18,30,11.0,10.0,4.4,10.3,10.0,12.44,0.0
2018,4,11,18,45,5.5,5.0,4.55,10.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.75,5.25,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,5.8,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.0,1.9,6.35,20.0,14.3,0.0
2018,4,12,6,0,152.0,28.0,2.0,6.9,38.0,22.23,7.22
2018,4,12,6,15,282.5,40.5,2.3,7.4,80.5,31.46,21.92
2018,4,12,6,30,413.0,53.0,2.6,7.9,123.0,41.61,31.87
2018,4,12,6,45,491.0,62.0,2.9,8.45,173.5,46.6,36.76
2018,4,12,7,0,569.0,71.0,3.2,9.0,224.0,51.38,41.23
2018,4,12,7,15,620.5,78.0,3.3,9.35,277.5,69.26,44.44
2018,4,12,7,30,672.0,85.0,3.4,9.7,331.0,120.32,70.97
2018,4,12,7,45,707.5,90.5,3.5,10.0,384.5,174.1,111.44
2018,4,12,8,0,743.0,96.0,3.6,10.3,438.0,232.01,161.12
2018,4,12,8,15,767.5,101.0,3.6,10.65,488.5,290.4,213.84
2018,4,12,8,30,792.0,106.0,3.6,11.0,539.0,354.16,271.07
2018,4,12,8,45,808.5,111.0,3.6,11.35,585.5,413.35,323.82
2018,4,12,9,0,825.0,116.0,3.6,11.7,632.0,473.35,375.76
2018,4,12,9,15,835.5,121.0,3.55,11.95,673.5,530.88,424.26
2018,4,12,9,30,846.0,126.0,3.5,12.2,715.0,588.03,470.85
2018,4,12,9,45,852.0,131.0,3.45,12.45,750.0,641.82,513.38
2018,4,12,10,0,858.0,136.0,3.4,12.7,785.0,694.28,553.6
2018,4,12,10,15,763.0,181.0,3.4,12.85,774.0,713.09,566.43
2018,4,12,10,30,668.0,226.0,3.4,13.0,763.0,722.04,571.33
2018,4,12,10,45,474.5,309.0,3.4,13.2,695.5,679.28,535.21
2018,4,12,11,0,281.0,392.0,3.4,13.4,628.0,617.92,484.54
2018,4,12,11,15,222.5,386.5,3.45,13.5,575.5,570.43,448.31
2018,4,12,11,30,164.0,381.0,3.5,13.6,523.0,523.61,411.85
2018,4,12,11,45,133.5,385.5,3.55,13.7,501.5,508.17,399.37
2018,4,12,12,0,103.0,390.0,3.6,13.8,480.0,490.68,385.11
2018,4,12,12,15,237.0,346.0,3.75,13.8,553.0,588.54,464.06
2018,4,12,12,30,371.0,302.0,3.9,13.8,626.0,691.04,544.46
2018,4,12,12,45,610.5,235.5,4.0,13.85,761.5,868.31,679.61
2018,4,12,13,0,850.0,169.0,4.1,13.9,897.0,1036.74,798.08
2018,4,12,13,15,800.0,184.5,4.2,13.8,858.5,1008.36,778.52
2018,4,12,13,30,750.0,200.0,4.3,13.7,820.0,983.87,763.36
2018,4,12,13,45,789.0,179.5,4.35,13.65,814.5,998.69,775.42
2018,4,12,14,0,828.0,159.0,4.4,13.6,809.0,1003.66,780.43
2018,4,12,14,15,816.0,157.0,4.4,13.5,776.0,980.96,765.89
2018,4,12,14,30,804.0,155.0,4.4,13.4,743.0,955.17,749.39
2018,4,12,14,45,745.5,164.5,4.4,13.3,687.5,901.95,713.14
2018,4,12,15,0,687.0,174.0,4.4,13.2,632.0,842.34,671.9
2018,4,12,15,15,649.5,172.5,4.4,13.2,583.0,789.12,634.54
2018,4,12,15,30,612.0,171.0,4.4,13.2,534.0,735.39,595.8
2018,4,12,15,45,635.5,152.0,4.3,12.9,501.5,712.64,580.99
2018,4,12,16,0,659.0,133.0,4.2,12.6,469.0,685.7,562.46
2018,4,12,16,15,645.5,123.0,4.0,12.35,424.0,637.31,525.81
2018,4,12,16,30,632.0,113.0,3.8,12.1,379.0,587.99,487.78
2018,4,12,16,45,590.5,104.0,3.65,11.8,326.5,520.98,434.56
2018,4,12,17,0,549.0,95.0,3.5,11.5,274.0,456.21,381.6
2018,4,12,17,15,487.0,86.0,3.2,10.95,223.5,380.51,318.04
2018,4,12,17,30,425.0,77.0,2.9,10.4,173.0,314.11,260.27
2018,4,12,17,45,334.5,63.5,2.6,9.85,127.0,236.03,191.6
2018,4,12,18,0,244.0,50.0,2.3,9.3,81.0,168.0,130.43
2018,4,12,18,15,143.0,32.0,2.3,9.0,48.0,98.28,57.69
2018,4,12,18,30,42.0,14.0,2.3,8.7,15.0,24.49,0.0
2018,4,12,18,45,21.0,7.0,2.25,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.65,4.55,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,13,5,45,81.5,16.0,1.9,5.8,22.0,15.25,0.0
2018,4,13,6,0,158.0,30.0,2.0,6.4,42.0,23.8,10.12
2018,4,13,6,15,274.5,43.5,2.2,7.1,83.5,33.77,24.12
2018,4,13,6,30,391.0,57.0,2.4,7.8,125.0,43.36,33.51
2018,4,13,6,45,472.5,66.0,2.6,8.45,175.5,49.88,39.77
2018,4,13,7,0,554.0,75.0,2.8,9.1,226.0,54.5,44.05
2018,4,13,7,15,607.5,81.5,3.05,9.85,279.5,73.72,47.25
2018,4,13,7,30,661.0,88.0,3.3,10.6,333.0,123.86,73.77
2018,4,13,7,45,699.5,93.0,3.6,11.3,386.5,177.06,113.75
2018,4,13,8,0,738.0,98.0,3.9,12.0,440.0,234.75,162.84
2018,4,13,8,15,764.5,102.0,3.95,12.5,491.0,292.55,214.65
2018,4,13,8,30,791.0,106.0,4.0,13.0,542.0,355.92,271.07
2018,4,13,8,45,810.5,109.5,4.1,13.5,589.0,414.83,323.19
2018,4,13,9,0,830.0,113.0,4.2,14.0,636.0,474.85,374.89
2018,4,13,9,15,848.0,114.0,4.15,14.4,678.5,532.64,423.16
2018,4,13,9,30,866.0,115.0,4.1,14.8,721.0,590.74,470.16
2018,4,13,9,45,881.0,115.0,4.0,15.2,758.5,646.2,513.59
2018,4,13,10,0,896.0,115.0,3.9,15.6,796.0,700.27,554.63
2018,4,13,10,15,902.0,117.0,3.9,15.9,824.5,748.98,591.02
2018,4,13,10,30,908.0,119.0,3.9,16.2,853.0,795.73,623.34
2018,4,13,10,45,913.0,120.5,3.85,16.5,875.0,839.05,652.48
2018,4,13,11,0,918.0,122.0,3.8,16.8,897.0,879.93,679.54
2018,4,13,11,15,920.0,123.5,3.75,17.05,911.0,915.6,702.81
2018,4,13,11,30,922.0,125.0,3.7,17.3,925.0,948.29,723.85
2018,4,13,11,45,920.5,126.5,3.65,17.55,930.0,974.65,740.42
2018,4,13,12,0,919.0,128.0,3.6,17.8,935.0,997.6,754.66
2018,4,13,12,15,918.0,128.0,3.55,18.0,932.5,1016.02,765.99
2018,4,13,12,30,917.0,128.0,3.5,18.2,930.0,1030.86,774.99
2018,4,13,12,45,915.0,127.0,3.45,18.35,920.0,1040.05,780.45
2018,4,13,13,0,913.0,126.0,3.4,18.5,910.0,1045.53,783.59
2018,4,13,13,15,906.0,126.5,3.35,18.6,891.5,1043.92,782.31
2018,4,13,13,30,899.0,127.0,3.3,18.7,873.0,1038.61,778.77
2018,4,13,13,45,894.5,125.0,3.25,18.8,848.5,1029.47,772.84
2018,4,13,14,0,890.0,123.0,3.2,18.9,824.0,1016.73,764.68
2018,4,13,14,15,863.5,127.0,3.1,18.9,785.0,994.55,750.19
2018,4,13,14,30,837.0,131.0,3.0,18.9,746.0,960.85,728.03
2018,4,13,14,45,830.0,126.0,2.95,18.9,709.0,932.82,710.23
2018,4,13,15,0,823.0,121.0,2.9,18.9,672.0,901.79,690.28
2018,4,13,15,15,798.0,116.5,2.9,18.9,622.5,852.64,657.96
2018,4,13,15,30,773.0,112.0,2.9,18.9,573.0,801.96,624.25
2018,4,13,15,45,764.0,107.0,2.6,18.6,531.0,762.59,597.12
2018,4,13,16,0,755.0,102.0,2.3,18.3,489.0,724.74,570.72
2018,4,13,16,15,719.5,97.0,2.05,17.85,435.5,662.09,526.35
2018,4,13,16,30,684.0,92.0,1.8,17.4,382.0,600.21,480.87
2018,4,13,16,45,655.0,85.5,1.55,16.95,333.5,541.96,436.33
2018,4,13,17,0,626.0,79.0,1.3,16.5,285.0,484.69,391.06
2018,4,13,17,15,560.5,69.0,1.3,15.65,229.0,404.8,328.11
2018,4,13,17,30,495.0,59.0,1.3,14.8,173.0,330.55,267.05
2018,4,13,17,45,411.0,50.5,1.3,14.0,128.5,256.04,203.48
2018,4,13,18,0,327.0,42.0,1.3,13.2,84.0,189.97,145.01
2018,4,13,18,15,204.5,28.0,1.3,12.7,50.5,113.32,68.58
2018,4,13,18,30,82.0,14.0,1.3,12.2,17.0,35.14,0.0
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
