Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,15,14.0,2.5,2.9,10.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,10.96,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,18.21,0.0
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,28.78,18.99
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,38.9,29.05
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,44.78,34.76
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,50.43,40.03
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,52.5,41.87
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,67.16,43.39
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,116.11,67.89
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,167.95,105.84
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,220.3,148.46
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,281.88,200.96
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,330.47,246.29
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,374.46,285.5
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,428.55,329.02
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,484.22,371.73
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,532.55,407.92
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,578.5,440.83
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,645.38,488.53
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,718.78,538.93
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,763.74,568.36
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,804.97,593.95
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,812.74,596.37
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,808.47,589.7
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,824.97,598.87
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,837.3,604.92
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,886.37,637.97
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,935.97,670.53
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,982.61,699.31
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,1020.94,720.88
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,1005.0,709.09
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,979.04,691.72
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,954.78,677.06
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,926.13,659.5
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,916.57,655.61
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,902.66,648.79
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,924.02,668.03
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,938.02,680.71
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,929.33,678.26
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,920.13,675.67
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,883.42,653.1
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,844.32,628.99
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,798.16,604.17
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,750.65,576.97
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,696.82,542.66
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,645.36,508.79
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,584.37,465.21
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,524.57,420.71
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,456.76,368.12
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,392.3,316.03
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,320.11,255.76
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,254.33,198.86
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,179.59,134.25
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,116.63,75.29
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,47.26,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.77,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.77,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,9.26,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,17.62,9.46
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,25.99,17.48
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,33.43,24.46
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,40.87,31.32
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,62.35,50.62
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,82.75,65.38
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,107.01,85.42
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,131.83,105.63
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,167.58,133.32
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,211.97,168.09
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,269.21,211.43
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,340.53,267.01
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,381.81,300.39
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,424.23,334.15
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,457.0,358.89
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,487.75,381.25
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,547.49,426.16
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,614.73,475.58
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,647.83,497.19
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,679.2,517.09
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,671.11,507.44
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,659.46,495.29
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,621.66,467.06
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,583.22,437.99
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,618.68,464.0
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,654.73,489.72
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,630.14,473.05
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,603.67,455.05
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,577.53,437.65
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,550.17,419.07
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,433.95,334.44
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,329.02,255.46
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,334.59,260.99
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,340.1,266.18
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,336.12,264.09
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,332.02,262.01
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,318.5,252.43
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,304.94,242.79
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,319.21,255.81
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,331.72,267.34
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,390.33,317.03
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,432.04,353.09
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,441.33,362.52
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,433.38,358.14
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,441.11,365.81
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,429.36,357.05
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,409.96,340.4
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,381.2,314.79
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,308.29,251.51
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,242.15,192.75
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,171.28,130.31
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,111.99,74.68
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,53.13,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,8.17,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,9.05,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,15.8,2.5
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,28.2,18.72
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,40.91,30.86
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,54.82,43.78
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,68.39,56.17
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,78.66,65.36
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,100.51,75.89
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,126.94,85.78
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,174.39,116.93
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,223.12,156.01
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,279.41,203.63
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,340.27,255.46
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,404.91,310.44
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,460.75,358.68
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,514.51,403.54
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,563.03,442.58
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,605.31,475.4
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,654.98,513.11
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,703.4,548.89
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,764.35,595.13
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,826.33,638.27
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,845.78,650.84
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,856.71,657.15
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,903.68,690.23
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,946.91,719.67
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,921.91,701.4
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,883.61,670.49
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,880.53,668.02
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,874.34,663.16
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,911.41,692.18
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,947.25,720.01
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,967.74,736.2
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,984.38,748.97
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,828.49,635.89
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,666.68,514.47
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,670.36,519.63
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,671.99,522.73
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,673.8,526.98
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,672.05,528.63
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,631.67,499.64
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,590.71,470.07
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,512.68,412.02
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,437.2,354.64
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,325.25,265.82
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,221.71,181.16
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,248.73,205.63
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,268.73,223.4
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,309.58,257.7
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,327.66,271.3
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,269.31,220.25
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,215.46,172.02
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,153.39,117.03
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,101.19,68.41
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,49.67,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,8.8,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,14.3,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,22.25,7.35
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,31.06,21.2
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,38.07,28.22
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,42.43,32.49
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,46.62,36.37
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,48.52,38.02
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,68.35,40.8
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,118.78,66.17
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,177.59,109.54
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,233.45,156.36
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,291.94,207.39
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,349.73,258.09
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,408.99,308.87
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,466.82,357.1
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,527.57,405.72
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,583.08,448.84
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,638.17,490.07
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,690.39,528.0
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,741.47,563.93
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,788.52,594.32
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,833.5,622.62
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,874.67,647.95
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,913.22,671.24
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,947.1,692.31
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,978.02,711.4
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,1003.94,727.81
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,1026.56,742.18
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,1043.36,753.36
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,1056.59,762.4
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,1059.83,765.91
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,1059.34,767.19
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,1031.27,750.15
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,997.92,729.85
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,992.66,727.91
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,983.71,723.39
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,965.38,713.07
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,950.08,704.87
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,944.83,703.57
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,926.39,693.42
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,897.92,675.82
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,859.35,651.27
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,813.09,624.19
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,765.29,595.11
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,711.35,559.89
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,656.85,523.29
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,595.62,478.84
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,537.57,434.81
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,470.6,382.11
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,406.81,329.92
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,335.34,269.63
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,270.06,212.62
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,195.24,147.39
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,131.74,89.17
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,66.37,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,15.18,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,13.82,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,22.48,8.66
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,28.96,19.41
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,35.16,25.62
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,38.41,28.85
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,41.56,31.79
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,44.47,34.37
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,66.46,38.49
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,120.79,68.07
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,174.01,107.64
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,229.38,155.81
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,280.09,201.98
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,339.72,254.45
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,399.58,306.83
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,456.36,356.08
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,516.59,406.54
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,570.52,450.9
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,623.74,493.4
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,674.4,532.85
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,723.66,570.19
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,766.26,600.05
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,805.64,626.91
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,848.78,656.31
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,890.52,684.4
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,923.78,705.37
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,954.26,724.34
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,978.3,738.95
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,998.98,751.32
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,1010.57,757.76
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,1018.36,761.8
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,1034.37,771.31
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,1046.65,778.33
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,1045.67,778.73
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,1041.06,776.89
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,1030.81,771.54
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,1017.04,764.0
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,997.4,753.92
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,974.51,741.54
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,945.61,725.19
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,913.91,706.56
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,876.91,681.95
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,837.69,655.58
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,797.61,630.45
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,749.85,599.07
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,695.61,560.46
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,641.19,521.11
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,580.5,474.64
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,523.16,429.1
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,457.33,375.32
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,394.73,322.61
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,325.05,262.81
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,261.57,206.73
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,190.36,144.23
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,129.75,88.81
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,66.1,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,15.21,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,13.82,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,22.3,9.47
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,28.35,18.9
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,34.15,24.68
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,40.34,30.51
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,46.11,35.8
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,55.06,43.75
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,78.76,52.28
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,120.85,73.88
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,173.54,111.12
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,222.83,154.06
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,271.08,197.61
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,326.5,246.02
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,384.8,296.26
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,451.57,351.89
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,526.01,412.89
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,582.93,459.38
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,640.12,504.85
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,691.84,544.77
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,742.17,582.32
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,789.49,615.35
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,834.75,646.57
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,875.64,674.22
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,913.92,699.82
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,947.7,722.26
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,978.41,742.5
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,1004.06,759.22
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,1026.31,773.65
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,1043.19,784.19
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,1056.45,792.37
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,1063.05,796.18
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,1065.96,797.67
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,1064.56,797.76
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,1059.49,795.54
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,1049.24,789.97
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,1035.42,782.1
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,1015.2,770.39
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,991.7,756.48
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,962.27,738.4
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,930.03,718.26
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,892.41,693.39
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,852.58,666.76
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,812.69,642.03
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,764.8,610.8
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,710.13,572.63
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,655.11,533.45
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,594.13,487.31
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,536.67,442.09
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,469.82,387.41
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,406.19,333.73
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,334.68,272.16
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,269.42,214.34
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,194.99,148.89
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,132.18,91.91
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,67.94,1.32
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,15.68,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,14.3,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,22.02,10.06
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,31.99,22.2
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,41.51,31.3
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,52.1,41.12
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,62.18,50.25
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,64.66,52.41
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,84.88,55.26
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,126.11,74.58
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,177.71,110.75
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,236.11,160.08
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,292.88,210.03
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,350.04,260.75
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,408.58,311.68
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,463.89,358.84
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,517.97,403.4
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,555.78,433.5
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,586.02,456.12
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,620.81,481.43
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,649.86,501.57
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,689.68,529.62
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,728.13,556.02
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,761.52,578.58
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,793.03,599.5
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,827.37,623.13
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,860.74,645.83
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,887.64,663.98
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,912.85,680.94
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,944.17,704.63
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,975.37,728.17
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,1012.37,754.33
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,1044.23,776.35
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,1022.0,763.3
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,994.54,747.05
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,992.8,747.91
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,987.26,746.08
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,984.37,745.92
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,973.58,740.44
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,947.24,724.48
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,917.79,706.43
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,886.96,686.51
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,846.58,659.67
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,796.84,627.6
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,746.09,594.11
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,689.22,554.64
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,635.11,516.09
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,575.56,471.06
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,517.1,425.38
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,453.06,373.63
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,392.12,322.64
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,321.55,262.17
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,257.41,205.6
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,184.02,141.2
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,124.26,87.43
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,64.36,8.44
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,14.15,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,15.73,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,22.0,10.63
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,31.59,21.91
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,40.78,30.68
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,47.29,36.8
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,52.49,41.53
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,58.1,46.45
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,82.89,53.18
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,130.38,81.82
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,178.06,118.97
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,227.7,161.36
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,277.24,204.78
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,326.63,247.79
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,376.37,290.31
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,428.29,333.34
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,480.99,375.9
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,532.05,416.28
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,582.88,455.43
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,654.62,511.6
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,734.76,573.24
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,783.08,607.66
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,830.11,639.69
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,878.61,672.77
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,926.17,704.87
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,960.47,726.98
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,991.75,746.91
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,1018.45,764.14
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,1041.81,779.11
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,1059.31,789.61
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,1073.17,797.74
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,1081.35,802.75
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,1085.77,805.41
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,1085.35,805.76
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,1081.15,803.74
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,1071.21,797.86
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,1057.62,789.66
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,1037.35,777.51
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,1013.65,763.08
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,985.97,745.92
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,955.3,726.64
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,917.58,702.03
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,877.47,675.57
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,831.85,645.45
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,784.45,613.68
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,737.8,581.08
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,684.63,543.22
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,624.08,498.44
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,564.04,451.86
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,498.1,400.06
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,434.55,348.32
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,365.19,290.04
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,299.4,232.89
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,225.26,168.54
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,161.4,111.05
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,86.12,19.64
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,24.91,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,16.68,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,23.81,12.34
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,28.86,19.36
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,33.76,24.16
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,37.13,27.37
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,40.37,30.28
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,46.0,35.18
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,73.11,39.77
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,124.99,67.26
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,180.64,108.52
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,236.99,155.92
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,300.59,210.96
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,358.83,261.95
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,418.1,312.68
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,475.72,360.58
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,533.35,406.72
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,589.26,450.4
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,644.09,491.8
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,695.96,529.58
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,745.93,564.83
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,791.6,595.14
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,835.12,623.69
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,875.9,650.13
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,914.12,674.67
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,946.5,695.48
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,975.82,714.28
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,1001.03,730.83
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,1022.94,745.3
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,1038.14,755.82
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,1049.72,764.16
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,1055.19,768.54
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,1057.04,770.74
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,1055.74,771.48
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,1050.87,770.02
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,1038.4,764.05
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,1022.5,755.86
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,1001.88,744.97
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,978.17,731.94
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,947.62,713.87
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,922.03,699.18
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,882.76,673.63
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,841.41,646.49
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,794.53,618.85
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,746.4,589.28
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,692.28,552.37
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,640.8,516.2
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,580.17,470.95
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,520.84,425.19
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,455.54,372.57
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,393.42,320.93
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,323.94,261.82
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,260.42,206.27
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,189.09,144.21
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,130.84,92.41
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,70.88,21.44
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,18.74,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.95,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,4.77,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,8.33,0.81
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,14.36,6.9
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,20.39,12.54
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,28.76,20.21
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,37.14,27.81
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,56.73,45.31
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,75.55,58.96
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,112.14,88.42
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,153.85,121.4
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,203.64,155.97
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,271.16,206.63
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,322.23,245.61
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,394.39,303.13
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,447.44,347.55
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,502.91,392.81
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,563.95,441.26
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,625.55,488.98
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,677.74,528.52
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,728.6,566.16
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,773.49,597.27
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,816.52,626.3
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,856.33,653.06
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,893.76,678.0
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,927.39,700.62
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,958.19,721.27
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,982.7,737.5
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,1004.02,751.68
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,1019.25,762.41
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,1030.96,770.93
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,1034.68,774.22
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,1034.86,775.52
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,1033.61,775.98
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,1028.92,774.25
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,1018.3,769.23
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,1004.37,762.01
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,993.5,756.29
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,970.49,742.22
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,941.68,724.31
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,910.19,704.45
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,872.09,679.07
2018,5,13,15,30,791.0,122.0,4.8,19.2,645.0,831.94,652.06
2018,5,13,15,45,774.0,117.5,4.75,18.55,599.0,786.28,622.05
2018,5,13,16,0,757.0,113.0,4.7,17.9,553.0,739.27,590.55
2018,5,13,16,15,735.5,107.5,4.65,17.45,504.0,689.68,556.09
2018,5,13,16,30,714.0,102.0,4.6,17.0,455.0,636.67,517.74
2018,5,13,16,45,683.5,96.5,4.5,16.6,404.5,577.63,472.5
2018,5,13,17,0,653.0,91.0,4.4,16.2,354.0,519.67,426.85
2018,5,13,17,15,610.5,84.5,4.3,15.65,303.0,455.23,374.83
2018,5,13,17,30,568.0,78.0,4.2,15.1,252.0,393.78,323.57
