Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,45,506.5,69.5,4.05,14.6,203.0,324.77,264.5
2018,5,13,18,0,445.0,61.0,3.9,14.1,154.0,261.53,208.86
2018,5,13,18,15,350.5,50.5,3.7,13.6,111.5,189.55,145.82
2018,5,13,18,30,256.0,40.0,3.5,13.1,69.0,130.82,93.49
2018,5,13,18,45,147.5,25.0,3.25,12.65,40.0,69.78,25.52
2018,5,13,19,0,39.0,10.0,3.0,12.2,11.0,16.42,0.0
2018,5,13,19,15,19.5,5.0,2.95,12.0,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,4,45,6.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,5,14,5,0,12.0,4.0,2.5,9.7,4.0,3.81,0.0
2018,5,14,5,15,96.5,18.5,2.6,9.95,26.5,17.63,0.0
2018,5,14,5,30,181.0,33.0,2.7,10.2,49.0,25.94,14.97
2018,5,14,5,45,285.0,45.5,2.75,10.45,89.5,35.05,25.21
2018,5,14,6,0,389.0,58.0,2.8,10.7,130.0,43.81,33.64
2018,5,14,6,15,254.5,57.5,2.8,11.1,110.5,41.86,32.19
2018,5,14,6,30,120.0,57.0,2.8,11.5,91.0,45.08,35.17
2018,5,14,6,45,86.0,91.5,2.75,11.9,118.5,75.25,62.16
2018,5,14,7,0,52.0,126.0,2.7,12.3,146.0,108.62,86.03
2018,5,14,7,15,63.5,153.0,2.7,12.75,180.5,135.73,106.86
2018,5,14,7,30,75.0,180.0,2.7,13.2,215.0,164.73,129.63
2018,5,14,7,45,54.0,188.0,2.7,13.65,214.5,174.09,137.8
2018,5,14,8,0,33.0,196.0,2.7,14.1,214.0,180.6,143.48
2018,5,14,8,15,53.0,223.5,2.7,14.55,256.0,213.9,169.55
2018,5,14,8,30,73.0,251.0,2.7,15.0,298.0,249.85,197.61
2018,5,14,8,45,97.5,275.5,2.75,15.5,342.5,287.9,227.12
2018,5,14,9,0,122.0,300.0,2.8,16.0,387.0,326.57,256.94
2018,5,14,9,15,179.5,324.0,2.9,16.35,460.0,388.58,304.9
2018,5,14,9,30,237.0,348.0,3.0,16.7,533.0,455.21,355.83
2018,5,14,9,45,384.0,307.5,3.1,17.1,622.5,530.64,414.63
2018,5,14,10,0,531.0,267.0,3.2,17.5,712.0,618.64,482.11
2018,5,14,10,15,638.5,233.5,3.35,17.8,785.5,694.58,539.52
2018,5,14,10,30,746.0,200.0,3.5,18.1,859.0,776.89,600.69
2018,5,14,10,45,726.0,207.5,3.65,18.4,860.5,799.33,616.06
2018,5,14,11,0,706.0,215.0,3.8,18.7,862.0,818.27,629.08
2018,5,14,11,15,723.0,217.0,3.9,18.8,887.0,861.13,658.97
2018,5,14,11,30,740.0,219.0,4.0,18.9,912.0,902.63,687.56
2018,5,14,11,45,811.0,181.5,4.15,19.05,945.0,949.75,720.02
2018,5,14,12,0,882.0,144.0,4.3,19.2,978.0,992.78,749.46
2018,5,14,12,15,880.5,144.0,4.35,19.2,974.5,1008.49,760.15
2018,5,14,12,30,879.0,144.0,4.4,19.2,971.0,1020.92,768.9
2018,5,14,12,45,875.5,144.0,4.5,19.2,960.0,1028.02,774.84
2018,5,14,13,0,872.0,144.0,4.6,19.2,949.0,1031.7,778.62
2018,5,14,13,15,869.0,142.5,4.65,19.05,932.0,1030.95,779.53
2018,5,14,13,30,866.0,141.0,4.7,18.9,915.0,1026.77,778.26
2018,5,14,13,45,861.5,139.0,4.75,18.75,891.0,1017.16,773.4
2018,5,14,14,0,857.0,137.0,4.8,18.6,867.0,1004.2,766.35
2018,5,14,14,15,849.5,134.0,4.8,18.4,835.5,992.72,760.15
2018,5,14,14,30,842.0,131.0,4.8,18.2,804.0,969.16,745.6
2018,5,14,14,45,832.0,128.5,4.85,17.95,767.5,940.82,728.27
2018,5,14,15,0,822.0,126.0,4.9,17.7,731.0,909.78,708.92
2018,5,14,15,15,807.5,123.5,4.9,17.7,689.0,872.21,683.71
2018,5,14,15,30,793.0,121.0,4.9,17.7,647.0,832.6,656.86
2018,5,14,15,45,776.0,116.5,4.85,17.05,601.0,786.91,626.58
2018,5,14,16,0,759.0,112.0,4.8,16.4,555.0,739.86,594.82
2018,5,14,16,15,737.0,107.5,4.7,15.95,506.5,690.93,560.38
2018,5,14,16,30,715.0,103.0,4.6,15.5,458.0,638.69,522.18
2018,5,14,16,45,684.0,97.5,4.55,15.1,407.0,579.3,476.59
2018,5,14,17,0,653.0,92.0,4.5,14.7,356.0,521.03,430.57
2018,5,14,17,15,609.5,85.5,4.4,14.15,305.0,456.05,377.79
2018,5,14,17,30,566.0,79.0,4.3,13.6,254.0,394.14,325.87
2018,5,14,17,45,504.5,71.0,4.2,13.1,205.5,325.75,267.04
2018,5,14,18,0,443.0,63.0,4.1,12.6,157.0,263.09,211.56
2018,5,14,18,15,348.5,52.5,3.9,12.2,114.0,191.35,148.34
2018,5,14,18,30,254.0,42.0,3.7,11.8,71.0,132.65,95.89
2018,5,14,18,45,146.5,26.5,3.5,11.35,41.5,71.78,30.29
2018,5,14,19,0,39.0,11.0,3.3,10.9,12.0,17.41,0.0
2018,5,14,19,15,19.5,5.5,3.3,10.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.7,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.0,2.0,10.15,4.0,3.7,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.6,7.0,6.48,0.0
2018,5,15,5,45,0.0,11.5,2.45,11.05,11.5,10.65,3.74
2018,5,15,6,0,0.0,16.0,2.7,11.5,16.0,14.82,7.65
2018,5,15,6,15,0.0,21.5,2.65,11.9,21.5,19.93,12.36
2018,5,15,6,30,0.0,27.0,2.6,12.3,27.0,25.04,17.02
2018,5,15,6,45,0.0,47.0,2.6,12.65,47.0,43.66,33.74
2018,5,15,7,0,0.0,67.0,2.6,13.0,67.0,62.33,47.84
2018,5,15,7,15,1.0,90.0,2.5,13.4,90.5,83.16,65.19
2018,5,15,7,30,2.0,113.0,2.4,13.8,114.0,103.77,82.05
2018,5,15,7,45,8.0,146.0,2.35,14.2,150.5,134.21,106.58
2018,5,15,8,0,14.0,179.0,2.3,14.6,187.0,165.5,131.47
2018,5,15,8,15,22.5,202.0,2.3,15.05,216.0,190.07,150.57
2018,5,15,8,30,31.0,225.0,2.3,15.5,245.0,212.1,167.53
2018,5,15,8,45,44.5,249.0,2.3,15.9,280.0,242.21,190.82
2018,5,15,9,0,58.0,273.0,2.3,16.3,315.0,274.08,215.3
2018,5,15,9,15,47.5,282.5,2.35,16.7,318.0,281.86,220.7
2018,5,15,9,30,37.0,292.0,2.4,17.1,321.0,288.47,225.13
2018,5,15,9,45,37.0,310.5,2.5,17.5,340.5,308.88,240.28
2018,5,15,10,0,37.0,329.0,2.6,17.9,360.0,329.47,255.38
2018,5,15,10,15,85.5,373.0,2.7,18.2,448.0,409.39,316.39
2018,5,15,10,30,134.0,417.0,2.8,18.5,536.0,496.13,381.0
2018,5,15,10,45,216.5,416.5,2.95,18.85,613.0,572.23,438.06
2018,5,15,11,0,299.0,416.0,3.1,19.2,690.0,657.12,500.53
2018,5,15,11,15,526.0,310.0,3.25,19.35,800.5,775.52,590.94
2018,5,15,11,30,753.0,204.0,3.4,19.5,911.0,895.49,678.34
2018,5,15,11,45,822.0,169.5,3.5,19.7,944.5,948.19,713.3
2018,5,15,12,0,891.0,135.0,3.6,19.9,978.0,992.61,742.92
2018,5,15,12,15,890.5,134.5,3.75,19.95,975.0,1008.86,754.38
2018,5,15,12,30,890.0,134.0,3.9,20.0,972.0,1021.81,763.96
2018,5,15,12,45,888.5,133.0,4.05,20.05,962.0,1029.9,770.4
2018,5,15,13,0,887.0,132.0,4.2,20.1,952.0,1034.55,774.68
2018,5,15,13,15,883.0,131.0,4.3,20.0,934.5,1033.21,775.19
2018,5,15,13,30,879.0,130.0,4.4,19.9,917.0,1028.4,773.51
2018,5,15,13,45,873.5,128.0,4.5,19.75,892.0,1017.61,768.33
2018,5,15,14,0,868.0,126.0,4.6,19.6,867.0,1003.46,761.03
2018,5,15,14,15,860.5,124.5,4.65,19.3,836.5,984.61,750.55
2018,5,15,14,30,853.0,123.0,4.7,19.0,806.0,962.68,737.94
2018,5,15,14,45,842.5,120.5,4.75,18.7,769.0,933.9,720.49
2018,5,15,15,0,832.0,118.0,4.8,18.4,732.0,910.01,706.43
2018,5,15,15,15,818.0,115.5,4.8,18.4,690.0,872.65,681.44
2018,5,15,15,30,804.0,113.0,4.8,18.4,648.0,833.2,654.84
2018,5,15,15,45,786.0,110.0,4.8,17.5,602.0,788.03,625.98
2018,5,15,16,0,768.0,107.0,4.8,16.6,556.0,741.56,595.55
2018,5,15,16,15,745.5,103.0,4.75,16.1,507.5,689.57,559.15
2018,5,15,16,30,723.0,99.0,4.7,15.6,459.0,639.88,523.44
2018,5,15,16,45,693.0,93.5,4.65,15.1,408.5,580.85,478.27
2018,5,15,17,0,663.0,88.0,4.6,14.6,358.0,522.85,432.58
2018,5,15,17,15,622.0,82.0,4.45,14.2,307.5,459.43,380.67
2018,5,15,17,30,581.0,76.0,4.3,13.8,257.0,398.81,329.52
2018,5,15,17,45,523.5,68.0,4.2,13.4,208.5,331.56,271.54
2018,5,15,18,0,466.0,60.0,4.1,13.0,160.0,269.62,216.55
2018,5,15,18,15,379.0,50.5,3.9,12.7,117.5,201.47,156.03
2018,5,15,18,30,292.0,41.0,3.7,12.4,75.0,142.55,103.03
2018,5,15,18,45,173.5,26.5,3.55,12.1,44.0,78.55,36.45
2018,5,15,19,0,55.0,12.0,3.4,11.8,13.0,21.26,0.0
2018,5,15,19,15,27.5,6.0,3.25,11.65,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,1.95,9.5,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.0,9.7,7.0,6.67,0.0
2018,5,16,5,15,74.0,19.5,2.25,10.25,25.0,16.21,0.0
2018,5,16,5,30,118.0,32.0,2.5,10.8,43.0,26.29,15.77
2018,5,16,5,45,219.5,47.0,2.75,11.35,83.0,36.05,26.07
2018,5,16,6,0,321.0,62.0,3.0,11.9,123.0,46.69,36.08
2018,5,16,6,15,269.5,82.0,3.0,12.3,143.5,60.41,48.64
2018,5,16,6,30,218.0,102.0,3.0,12.7,164.0,77.8,64.23
2018,5,16,6,45,251.0,116.5,3.0,13.1,202.0,87.49,72.7
2018,5,16,7,0,284.0,131.0,3.0,13.5,240.0,110.53,81.36
2018,5,16,7,15,197.5,159.0,3.0,13.9,240.0,148.57,111.43
2018,5,16,7,30,111.0,187.0,3.0,14.3,240.0,170.98,132.65
2018,5,16,7,45,140.0,213.0,2.95,14.7,287.0,207.32,161.03
2018,5,16,8,0,169.0,239.0,2.9,15.1,334.0,247.47,192.74
2018,5,16,8,15,210.5,245.5,2.95,15.45,374.5,280.19,218.55
2018,5,16,8,30,252.0,252.0,3.0,15.8,415.0,313.22,244.98
2018,5,16,8,45,225.5,280.5,3.0,16.2,433.5,342.83,268.93
2018,5,16,9,0,199.0,309.0,3.0,16.6,452.0,372.51,292.01
2018,5,16,9,15,225.5,296.5,3.05,16.85,467.0,388.25,304.67
2018,5,16,9,30,252.0,284.0,3.1,17.1,482.0,408.37,320.77
2018,5,16,9,45,164.0,322.0,3.2,17.4,453.0,401.48,313.89
2018,5,16,10,0,76.0,360.0,3.3,17.7,424.0,384.51,298.68
2018,5,16,10,15,142.0,384.5,3.35,17.85,508.5,462.87,358.97
2018,5,16,10,30,208.0,409.0,3.4,18.0,593.0,546.33,421.7
2018,5,16,10,45,475.0,314.0,3.45,18.2,747.0,693.55,535.39
2018,5,16,11,0,742.0,219.0,3.5,18.4,901.0,852.59,653.18
2018,5,16,11,15,823.0,178.5,3.45,18.5,944.5,909.02,690.2
2018,5,16,11,30,904.0,138.0,3.4,18.6,988.0,963.31,725.95
2018,5,16,11,45,857.0,161.5,3.35,18.7,970.5,972.95,731.18
2018,5,16,12,0,810.0,185.0,3.3,18.8,953.0,971.77,729.57
2018,5,16,12,15,794.5,192.0,3.35,18.85,943.5,980.4,735.65
2018,5,16,12,30,779.0,199.0,3.4,18.9,934.0,985.6,739.45
2018,5,16,12,45,796.5,189.5,3.45,19.0,934.0,1004.03,752.14
2018,5,16,13,0,814.0,180.0,3.5,19.1,934.0,1019.34,762.72
2018,5,16,13,15,799.5,184.5,3.55,19.05,913.5,1013.41,759.63
2018,5,16,13,30,785.0,189.0,3.6,19.0,893.0,1004.22,754.64
2018,5,16,13,45,831.0,161.5,3.65,19.0,888.5,1019.41,766.09
2018,5,16,14,0,877.0,134.0,3.7,19.0,884.0,1020.68,768.09
2018,5,16,14,15,870.5,131.5,3.75,18.85,853.0,1001.73,757.1
2018,5,16,14,30,864.0,129.0,3.8,18.7,822.0,979.62,744.13
2018,5,16,14,45,821.0,138.5,3.85,18.55,772.5,941.3,719.95
2018,5,16,15,0,778.0,148.0,3.9,18.4,723.0,893.2,688.76
2018,5,16,15,15,791.5,134.0,3.9,18.4,690.0,869.46,673.88
2018,5,16,15,30,805.0,120.0,3.9,18.4,657.0,841.91,656.07
2018,5,16,15,45,796.0,113.5,3.95,17.9,613.0,800.3,629.47
2018,5,16,16,0,787.0,107.0,4.0,17.4,569.0,756.71,601.02
2018,5,16,16,15,766.0,102.0,4.0,17.0,519.5,704.02,564.83
2018,5,16,16,30,745.0,97.0,4.0,16.6,470.0,650.8,527.41
2018,5,16,16,45,715.0,92.0,4.0,16.2,418.5,593.91,484.48
2018,5,16,17,0,685.0,87.0,4.0,15.8,367.0,535.48,439.08
2018,5,16,17,15,645.0,80.5,3.95,15.35,315.5,471.0,387.33
2018,5,16,17,30,605.0,74.0,3.9,14.9,264.0,409.21,336.01
2018,5,16,17,45,548.5,66.5,3.85,14.4,215.0,341.73,278.46
2018,5,16,18,0,492.0,59.0,3.8,13.9,166.0,279.43,223.56
2018,5,16,18,15,405.0,50.0,3.55,13.4,122.5,210.38,162.54
2018,5,16,18,30,318.0,41.0,3.3,12.9,79.0,150.54,108.91
2018,5,16,18,45,199.5,27.5,3.05,12.4,47.5,86.36,43.22
2018,5,16,19,0,81.0,14.0,2.8,11.9,16.0,27.89,0.0
2018,5,16,19,15,40.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,1.6,9.65,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,1.7,9.9,7.0,6.67,0.0
2018,5,17,5,15,127.5,21.5,2.0,10.45,32.0,17.17,0.0
2018,5,17,5,30,224.0,36.0,2.3,11.0,57.0,28.28,17.6
2018,5,17,5,45,320.5,46.5,2.6,11.55,97.0,35.72,25.81
2018,5,17,6,0,417.0,57.0,2.9,12.1,137.0,43.76,33.47
2018,5,17,6,15,304.5,72.5,2.95,12.55,140.0,53.11,42.09
2018,5,17,6,30,192.0,88.0,3.0,13.0,143.0,67.87,55.32
2018,5,17,6,45,183.5,112.0,3.0,13.5,173.0,84.17,69.66
2018,5,17,7,0,175.0,136.0,3.0,14.0,203.0,115.97,88.37
2018,5,17,7,15,162.5,163.5,3.0,14.45,233.0,148.53,112.58
2018,5,17,7,30,150.0,191.0,3.0,14.9,263.0,180.24,138.23
2018,5,17,7,45,197.5,213.5,2.95,15.4,318.5,220.38,168.95
2018,5,17,8,0,245.0,236.0,2.9,15.9,374.0,261.69,201.24
2018,5,17,8,15,352.0,218.0,2.9,16.25,435.5,301.15,231.59
2018,5,17,8,30,459.0,200.0,2.9,16.6,497.0,347.87,268.95
2018,5,17,8,45,593.0,172.5,2.85,17.0,583.0,412.55,320.59
2018,5,17,9,0,727.0,145.0,2.8,17.4,669.0,490.21,382.06
2018,5,17,9,15,769.0,140.0,2.85,17.75,721.0,551.62,430.43
2018,5,17,9,30,811.0,135.0,2.9,18.1,773.0,613.11,477.85
2018,5,17,9,45,842.5,127.0,2.9,18.45,814.0,667.57,518.86
2018,5,17,10,0,874.0,119.0,2.9,18.8,855.0,722.14,558.97
2018,5,17,10,15,880.0,120.5,3.0,19.15,881.5,766.93,589.96
2018,5,17,10,30,886.0,122.0,3.1,19.5,908.0,809.85,618.91
2018,5,17,10,45,889.5,123.0,3.15,19.8,927.0,848.2,644.27
2018,5,17,11,0,893.0,124.0,3.2,20.1,946.0,884.14,667.8
2018,5,17,11,15,895.5,125.0,3.35,20.3,958.5,916.63,689.75
2018,5,17,11,30,898.0,126.0,3.5,20.5,971.0,946.35,709.81
2018,5,17,11,45,899.0,126.0,3.6,20.7,975.5,970.83,726.01
2018,5,17,12,0,900.0,126.0,3.7,20.9,980.0,992.23,740.22
2018,5,17,12,15,901.0,124.5,3.85,20.9,977.5,1008.98,752.3
2018,5,17,12,30,902.0,123.0,4.0,20.9,975.0,1022.43,762.31
2018,5,17,12,45,902.0,121.0,4.15,20.95,965.0,1031.0,769.02
2018,5,17,13,0,902.0,119.0,4.3,21.0,955.0,1036.08,773.55
2018,5,17,13,15,899.0,117.5,4.45,20.9,937.5,1035.13,774.6
2018,5,17,13,30,896.0,116.0,4.6,20.8,920.0,1030.66,773.97
2018,5,17,13,45,890.5,114.5,4.7,20.65,895.5,1020.18,769.04
2018,5,17,14,0,885.0,113.0,4.8,20.5,871.0,1006.31,761.88
2018,5,17,14,15,877.5,111.5,4.9,20.25,840.0,987.17,751.42
2018,5,17,14,30,870.0,110.0,5.0,20.0,809.0,964.89,738.77
2018,5,17,14,45,861.0,107.5,5.1,19.75,772.5,937.12,722.18
2018,5,17,15,0,852.0,105.0,5.2,19.5,736.0,906.58,703.48
2018,5,17,15,15,839.0,103.0,5.2,19.5,694.5,870.44,679.3
2018,5,17,15,30,826.0,101.0,5.2,19.5,653.0,838.63,658.13
2018,5,17,15,45,809.0,98.0,5.2,18.75,607.0,793.65,628.97
2018,5,17,16,0,792.0,95.0,5.2,18.0,561.0,747.25,598.26
2018,5,17,16,15,771.0,91.5,5.15,17.55,513.0,696.14,562.49
2018,5,17,16,30,750.0,88.0,5.1,17.1,465.0,644.51,525.66
2018,5,17,16,45,720.5,84.0,5.0,16.65,414.5,586.44,481.34
2018,5,17,17,0,691.0,80.0,4.9,16.2,364.0,531.29,437.71
2018,5,17,17,15,649.5,75.0,4.8,15.65,313.0,467.49,385.99
2018,5,17,17,30,608.0,70.0,4.7,15.1,262.0,406.52,334.95
2018,5,17,17,45,548.5,64.0,4.55,14.6,213.5,339.28,277.11
2018,5,17,18,0,489.0,58.0,4.4,14.1,165.0,277.49,222.38
2018,5,17,18,15,400.0,49.5,4.25,13.75,122.0,208.44,161.26
2018,5,17,18,30,311.0,41.0,4.1,13.4,79.0,148.83,107.95
2018,5,17,18,45,191.0,27.5,3.95,13.05,47.5,84.83,44.74
2018,5,17,19,0,71.0,14.0,3.8,12.7,16.0,26.16,0.0
2018,5,17,19,15,35.5,7.0,3.75,12.5,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.75,10.9,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.8,11.0,8.0,7.63,0.0
2018,5,18,5,15,117.0,22.5,3.0,11.3,32.5,17.96,0.0
2018,5,18,5,30,208.0,37.0,3.2,11.6,57.0,29.03,18.36
2018,5,18,5,45,273.0,44.0,3.35,11.85,86.5,33.61,23.95
2018,5,18,6,0,338.0,51.0,3.5,12.1,116.0,38.06,28.4
2018,5,18,6,15,186.0,44.0,3.55,12.5,81.5,31.53,22.76
2018,5,18,6,30,34.0,37.0,3.6,12.9,47.0,32.7,23.85
2018,5,18,6,45,36.5,70.0,3.6,13.25,82.5,63.05,50.97
2018,5,18,7,0,39.0,103.0,3.6,13.6,118.0,91.63,71.5
2018,5,18,7,15,45.5,125.5,3.6,13.95,145.5,113.9,88.93
2018,5,18,7,30,52.0,148.0,3.6,14.3,173.0,137.28,107.55
2018,5,18,7,45,53.5,167.0,3.6,14.6,195.0,157.87,124.21
2018,5,18,8,0,55.0,186.0,3.6,14.9,217.0,178.85,141.16
2018,5,18,8,15,63.0,206.5,3.55,15.3,245.0,203.59,160.81
2018,5,18,8,30,71.0,227.0,3.5,15.7,273.0,229.43,181.22
2018,5,18,8,45,87.5,250.5,3.5,16.15,311.0,262.67,207.25
2018,5,18,9,0,104.0,274.0,3.5,16.6,349.0,295.74,232.93
2018,5,18,9,15,97.0,284.0,3.5,16.95,357.0,308.91,242.83
2018,5,18,9,30,90.0,294.0,3.5,17.3,365.0,321.25,251.92
2018,5,18,9,45,296.0,275.5,3.5,17.7,523.0,444.93,349.9
2018,5,18,10,0,502.0,257.0,3.5,18.1,681.0,589.47,460.69
2018,5,18,10,15,556.0,261.0,3.5,18.45,744.0,658.49,511.04
2018,5,18,10,30,610.0,265.0,3.5,18.8,807.0,730.8,563.11
2018,5,18,10,45,637.5,256.0,3.55,19.1,833.5,772.07,592.48
2018,5,18,11,0,665.0,247.0,3.6,19.4,860.0,813.19,621.58
2018,5,18,11,15,719.5,221.5,3.7,19.6,892.5,861.82,656.32
2018,5,18,11,30,774.0,196.0,3.8,19.8,925.0,906.58,686.69
2018,5,18,11,45,802.0,178.0,3.85,20.0,937.0,937.28,706.98
2018,5,18,12,0,830.0,160.0,3.9,20.2,949.0,965.8,725.85
2018,5,18,12,15,841.0,160.0,4.05,20.2,957.5,993.46,745.3
2018,5,18,12,30,852.0,160.0,4.2,20.2,966.0,1018.29,762.92
2018,5,18,12,45,848.0,160.5,4.3,20.2,955.5,1025.62,768.55
2018,5,18,13,0,844.0,161.0,4.4,20.2,945.0,1029.56,772.14
2018,5,18,13,15,741.0,217.5,4.45,20.05,896.5,994.57,749.73
2018,5,18,13,30,638.0,274.0,4.5,19.9,848.0,950.14,719.95
2018,5,18,13,45,649.0,261.0,4.6,19.75,831.0,946.84,720.42
2018,5,18,14,0,660.0,248.0,4.7,19.6,814.0,940.39,718.47
2018,5,18,14,15,629.5,250.5,4.7,19.3,774.5,905.99,695.56
2018,5,18,14,30,599.0,253.0,4.7,19.0,735.0,869.73,671.3
2018,5,18,14,45,693.0,197.5,4.75,18.75,730.5,889.38,689.27
2018,5,18,15,0,787.0,142.0,4.8,18.5,726.0,894.96,695.52
2018,5,18,15,15,757.5,141.5,4.8,18.5,677.5,847.22,662.76
2018,5,18,15,30,728.0,141.0,4.8,18.5,629.0,802.68,632.29
2018,5,18,15,45,730.5,128.5,4.85,17.75,589.0,766.32,609.52
2018,5,18,16,0,733.0,116.0,4.9,17.0,549.0,727.29,584.27
2018,5,18,16,15,722.0,109.0,4.9,16.5,505.0,681.95,552.95
2018,5,18,16,30,711.0,102.0,4.9,16.0,461.0,635.42,519.59
2018,5,18,16,45,679.0,97.0,4.9,15.5,410.0,576.27,474.39
2018,5,18,17,0,647.0,92.0,4.9,15.0,359.0,518.34,428.82
2018,5,18,17,15,619.5,84.5,4.85,14.5,312.0,461.7,382.8
2018,5,18,17,30,592.0,77.0,4.8,14.0,265.0,406.53,336.39
2018,5,18,17,45,532.5,69.5,4.7,13.55,216.0,338.32,277.63
2018,5,18,18,0,473.0,62.0,4.6,13.1,167.0,275.58,222.04
2018,5,18,18,15,366.5,52.0,4.45,12.75,121.0,199.53,155.35
2018,5,18,18,30,260.0,42.0,4.3,12.4,75.0,134.5,98.37
2018,5,18,18,45,165.5,29.0,4.15,12.1,46.5,81.08,45.08
2018,5,18,19,0,71.0,16.0,4.0,11.8,18.0,28.14,0.0
2018,5,18,19,15,35.5,8.0,4.0,11.65,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,4,45,2.5,1.5,4.2,10.75,1.5,0.0,0.0
2018,5,19,5,0,5.0,3.0,4.2,10.8,3.0,2.86,0.0
2018,5,19,5,15,47.0,13.0,4.25,10.95,17.5,11.08,0.0
2018,5,19,5,30,89.0,23.0,4.3,11.1,32.0,19.27,10.43
2018,5,19,5,45,91.5,27.0,4.4,11.25,40.5,22.47,14.21
2018,5,19,6,0,94.0,31.0,4.5,11.4,49.0,25.53,17.27
2018,5,19,6,15,81.0,37.0,4.55,11.6,56.0,29.98,21.45
2018,5,19,6,30,68.0,43.0,4.6,11.8,63.0,34.24,25.35
2018,5,19,6,45,69.5,67.5,4.65,12.05,91.5,57.29,46.03
2018,5,19,7,0,71.0,92.0,4.7,12.3,120.0,80.1,61.2
2018,5,19,7,15,109.0,131.0,4.7,12.7,180.5,119.93,91.77
2018,5,19,7,30,147.0,170.0,4.7,13.1,241.0,164.74,126.8
2018,5,19,7,45,270.0,170.5,4.75,13.55,317.5,198.59,150.15
2018,5,19,8,0,393.0,171.0,4.8,14.0,394.0,247.19,187.7
2018,5,19,8,15,415.0,187.5,4.85,14.35,441.0,293.89,227.63
2018,5,19,8,30,437.0,204.0,4.9,14.7,488.0,342.99,269.12
2018,5,19,8,45,453.0,217.0,4.9,15.05,529.0,388.7,307.31
2018,5,19,9,0,469.0,230.0,4.9,15.4,570.0,435.73,345.78
2018,5,19,9,15,480.0,241.0,4.95,15.7,605.0,479.42,381.02
2018,5,19,9,30,491.0,252.0,5.0,16.0,640.0,523.53,415.87
2018,5,19,9,45,538.5,254.0,5.05,16.3,695.5,583.64,462.69
2018,5,19,10,0,586.0,256.0,5.1,16.6,751.0,646.83,511.03
2018,5,19,10,15,678.5,225.0,5.15,16.8,815.5,716.26,564.72
2018,5,19,10,30,771.0,194.0,5.2,17.0,880.0,789.41,620.41
2018,5,19,10,45,769.5,195.0,5.25,17.25,892.5,820.76,642.31
2018,5,19,11,0,768.0,196.0,5.3,17.5,905.0,849.72,662.25
2018,5,19,11,15,803.5,181.0,5.4,17.55,931.0,893.75,693.77
2018,5,19,11,30,839.0,166.0,5.5,17.6,957.0,936.81,724.38
2018,5,19,11,45,865.0,156.0,5.55,17.7,975.5,967.15,745.44
2018,5,19,12,0,891.0,146.0,5.6,17.8,994.0,1002.53,770.1
2018,5,19,12,15,889.5,147.5,5.65,17.75,992.0,1019.79,782.5
2018,5,19,12,30,888.0,149.0,5.7,17.7,990.0,1033.8,792.84
2018,5,19,12,45,884.0,149.5,5.7,17.65,979.0,1041.0,798.21
2018,5,19,13,0,880.0,150.0,5.7,17.6,968.0,1044.8,801.36
2018,5,19,13,15,875.0,149.5,5.75,17.5,950.0,1043.15,801.4
2018,5,19,13,30,870.0,149.0,5.8,17.4,932.0,1038.09,799.2
2018,5,19,13,45,862.5,148.5,5.8,17.25,907.0,1036.62,799.47
2018,5,19,14,0,855.0,148.0,5.8,17.1,882.0,1022.33,790.82
2018,5,19,14,15,847.0,145.5,5.8,16.95,851.0,1002.17,778.17
2018,5,19,14,30,839.0,143.0,5.8,16.8,820.0,978.91,763.37
2018,5,19,14,45,827.5,141.0,5.75,16.6,783.0,949.94,744.33
2018,5,19,15,0,816.0,139.0,5.7,16.4,746.0,918.35,723.37
2018,5,19,15,15,778.0,143.0,5.7,16.4,695.0,867.13,687.67
2018,5,19,15,30,740.0,147.0,5.7,16.4,644.0,819.77,654.54
2018,5,19,15,45,710.0,144.0,5.65,15.85,594.0,766.86,617.93
2018,5,19,16,0,680.0,141.0,5.6,15.3,544.0,713.67,580.49
2018,5,19,16,15,667.5,131.5,5.55,14.95,499.0,666.57,546.11
2018,5,19,16,30,655.0,122.0,5.5,14.6,454.0,618.5,509.88
2018,5,19,16,45,625.5,117.5,5.45,14.2,407.0,563.88,467.33
2018,5,19,17,0,596.0,113.0,5.4,13.8,360.0,510.24,424.45
2018,5,19,17,15,544.5,106.0,5.3,13.3,308.5,442.73,369.1
2018,5,19,17,30,493.0,99.0,5.2,12.8,257.0,376.47,313.4
2018,5,19,17,45,320.5,71.0,5.1,12.35,166.5,238.31,196.89
2018,5,19,18,0,148.0,43.0,5.0,11.9,76.0,117.15,93.58
2018,5,19,18,15,106.0,32.5,4.85,11.6,53.0,75.8,57.18
2018,5,19,18,30,64.0,22.0,4.7,11.3,30.0,45.71,30.87
2018,5,19,18,45,34.0,13.5,4.55,10.95,17.5,25.12,11.21
2018,5,19,19,0,4.0,5.0,4.4,10.6,5.0,5.5,0.0
2018,5,19,19,15,2.0,2.5,4.35,10.6,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,45,1.0,1.0,3.85,10.55,1.0,0.0,0.0
2018,5,20,5,0,2.0,2.0,3.9,10.6,2.0,1.91,0.0
2018,5,20,5,15,13.0,6.5,3.95,10.7,7.5,6.12,0.0
2018,5,20,5,30,24.0,11.0,4.0,10.8,13.0,9.41,2.26
2018,5,20,5,45,16.5,10.0,4.05,10.9,12.0,9.35,2.63
2018,5,20,6,0,9.0,9.0,4.1,11.0,11.0,8.38,1.9
2018,5,20,6,15,4.5,16.0,4.1,11.15,17.0,15.05,7.99
2018,5,20,6,30,0.0,23.0,4.1,11.3,23.0,21.33,13.72
2018,5,20,6,45,1.0,50.0,4.1,11.5,50.5,46.46,36.4
2018,5,20,7,0,2.0,77.0,4.1,11.7,78.0,71.53,55.88
2018,5,20,7,15,5.0,117.0,4.1,11.85,119.5,106.52,85.17
2018,5,20,7,30,8.0,157.0,4.1,12.0,161.0,141.64,114.11
2018,5,20,7,45,8.5,165.0,4.05,12.2,169.5,150.47,120.95
2018,5,20,8,0,9.0,173.0,4.0,12.4,178.0,159.18,127.7
2018,5,20,8,15,36.0,203.0,4.0,12.45,226.0,191.74,153.52
2018,5,20,8,30,63.0,233.0,4.0,12.5,274.0,231.35,185.19
2018,5,20,8,45,70.0,272.0,4.0,12.55,320.5,272.94,218.45
2018,5,20,9,0,77.0,311.0,4.0,12.6,367.0,315.81,252.3
2018,5,20,9,15,102.0,339.5,4.0,12.7,417.5,360.95,287.72
2018,5,20,9,30,127.0,368.0,4.0,12.8,468.0,407.47,323.92
2018,5,20,9,45,141.0,377.5,4.05,12.9,493.0,435.05,345.19
2018,5,20,10,0,155.0,387.0,4.1,13.0,518.0,463.66,367.25
2018,5,20,10,15,240.5,368.0,4.15,13.25,578.5,520.91,412.69
2018,5,20,10,30,326.0,349.0,4.2,13.5,639.0,584.19,462.22
2018,5,20,10,45,457.0,308.0,4.25,13.8,724.5,672.61,530.99
2018,5,20,11,0,588.0,267.0,4.3,14.1,810.0,765.85,601.97
2018,5,20,11,15,591.5,273.0,4.35,14.5,825.5,797.18,623.54
2018,5,20,11,30,595.0,279.0,4.4,14.9,841.0,826.86,644.08
2018,5,20,11,45,693.0,235.0,4.45,15.35,893.0,895.03,693.99
2018,5,20,12,0,791.0,191.0,4.5,15.8,945.0,958.54,737.28
2018,5,20,12,15,731.0,234.5,4.55,16.1,929.5,965.62,741.34
2018,5,20,12,30,671.0,278.0,4.6,16.4,914.0,963.06,738.53
2018,5,20,12,45,622.5,308.0,4.65,16.7,893.0,954.15,730.52
2018,5,20,13,0,574.0,338.0,4.7,17.0,872.0,942.59,720.71
2018,5,20,13,15,555.0,335.5,4.8,16.9,844.0,925.33,709.91
2018,5,20,13,30,536.0,333.0,4.9,16.8,816.0,905.56,697.29
2018,5,20,13,45,504.0,333.5,4.95,16.7,778.0,873.58,675.26
2018,5,20,14,0,472.0,334.0,5.0,16.6,740.0,839.8,651.81
2018,5,20,14,15,549.5,285.0,5.05,16.15,741.5,860.08,671.71
2018,5,20,14,30,627.0,236.0,5.1,15.7,743.0,879.04,690.37
2018,5,20,14,45,590.5,237.5,5.15,15.25,697.5,834.24,659.41
2018,5,20,15,0,554.0,239.0,5.2,14.8,652.0,785.09,625.18
2018,5,20,15,15,516.5,234.0,5.2,14.8,602.0,731.81,586.1
2018,5,20,15,30,479.0,229.0,5.2,14.8,552.0,678.75,546.65
2018,5,20,15,45,508.5,203.5,5.2,13.9,525.0,659.58,536.2
2018,5,20,16,0,538.0,178.0,5.2,13.0,498.0,636.39,522.14
2018,5,20,16,15,420.5,185.0,5.1,12.7,422.0,534.42,441.12
2018,5,20,16,30,303.0,192.0,5.0,12.4,346.0,430.31,357.02
2018,5,20,16,45,227.0,176.5,4.95,12.15,285.0,349.63,291.18
2018,5,20,17,0,151.0,161.0,4.9,11.9,224.0,266.66,222.2
2018,5,20,17,15,162.0,141.0,4.75,11.75,200.5,244.42,204.01
2018,5,20,17,30,173.0,121.0,4.6,11.6,177.0,220.72,183.81
2018,5,20,17,45,173.0,101.0,4.45,11.45,148.5,197.02,162.76
2018,5,20,18,0,173.0,81.0,4.3,11.3,120.0,165.67,134.5
2018,5,20,18,15,150.0,63.5,4.15,11.25,91.0,128.9,101.24
2018,5,20,18,30,127.0,46.0,4.0,11.2,62.0,94.54,69.81
2018,5,20,18,45,73.5,30.0,3.9,11.15,38.5,56.55,33.22
2018,5,20,19,0,20.0,14.0,3.8,11.1,15.0,17.02,0.0
2018,5,20,19,15,10.0,7.0,3.7,11.05,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.65,10.4,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.7,10.5,8.0,7.63,0.0
2018,5,21,5,15,86.5,25.5,1.75,10.75,33.5,20.93,0.0
2018,5,21,5,30,157.0,43.0,1.8,11.0,59.0,34.68,23.61
2018,5,21,5,45,246.5,57.5,1.9,11.2,99.0,44.23,33.49
2018,5,21,6,0,336.0,72.0,2.0,11.4,139.0,54.25,43.0
2018,5,21,6,15,403.5,83.0,1.95,11.75,186.0,61.09,49.4
2018,5,21,6,30,471.0,94.0,1.9,12.1,233.0,67.61,55.29
2018,5,21,6,45,520.5,101.5,1.85,12.45,282.5,71.22,58.38
2018,5,21,7,0,570.0,109.0,1.8,12.8,332.0,102.46,66.16
2018,5,21,7,15,607.5,115.0,1.8,13.35,382.5,146.88,92.48
2018,5,21,7,30,645.0,121.0,1.8,13.9,433.0,195.89,129.72
2018,5,21,7,45,674.5,126.0,1.75,14.4,483.0,246.68,172.36
2018,5,21,8,0,704.0,131.0,1.7,14.9,533.0,300.68,218.86
2018,5,21,8,15,726.5,134.5,1.7,15.5,580.0,354.05,264.88
2018,5,21,8,30,749.0,138.0,1.7,16.1,627.0,409.33,311.46
2018,5,21,8,45,767.0,140.5,1.7,16.7,670.0,466.62,358.21
2018,5,21,9,0,785.0,143.0,1.7,17.3,713.0,521.02,401.32
2018,5,21,9,15,803.5,141.5,1.8,17.8,752.0,572.75,441.79
2018,5,21,9,30,822.0,140.0,1.9,18.3,791.0,624.84,481.39
2018,5,21,9,45,840.0,136.5,2.0,18.85,825.5,674.83,518.39
2018,5,21,10,0,858.0,133.0,2.1,19.4,860.0,723.86,553.81
2018,5,21,10,15,864.5,134.5,2.2,19.8,886.5,768.26,584.46
2018,5,21,10,30,871.0,136.0,2.3,20.2,913.0,810.87,612.7
2018,5,21,10,45,876.0,137.0,2.45,20.6,933.0,849.84,638.58
2018,5,21,11,0,881.0,138.0,2.6,21.0,953.0,886.55,662.79
2018,5,21,11,15,883.5,138.5,2.7,21.3,965.0,918.18,683.34
2018,5,21,11,30,886.0,139.0,2.8,21.6,977.0,947.09,702.06
2018,5,21,11,45,886.5,139.5,2.95,21.9,981.5,971.31,718.08
2018,5,21,12,0,887.0,140.0,3.1,22.2,986.0,992.52,732.16
2018,5,21,12,15,884.0,141.5,3.25,22.25,982.5,1008.17,743.36
2018,5,21,12,30,881.0,143.0,3.4,22.3,979.0,1020.55,752.55
2018,5,21,12,45,875.5,144.0,3.55,22.4,967.5,1026.63,757.55
2018,5,21,13,0,870.0,145.0,3.7,22.5,956.0,1029.32,760.45
2018,5,21,13,15,865.0,144.5,3.85,22.4,938.0,1027.63,761.16
2018,5,21,13,30,860.0,144.0,4.0,22.3,920.0,1022.57,759.73
2018,5,21,13,45,854.0,141.5,4.2,22.2,895.0,1011.13,754.42
2018,5,21,14,0,848.0,139.0,4.4,22.1,870.0,996.41,746.92
2018,5,21,14,15,839.5,136.5,4.5,21.85,838.5,984.79,741.56
2018,5,21,14,30,831.0,134.0,4.6,21.6,807.0,961.2,728.22
2018,5,21,14,45,820.5,131.5,4.7,21.3,770.5,932.84,711.68
2018,5,21,15,0,810.0,129.0,4.8,21.0,734.0,901.87,693.13
2018,5,21,15,15,795.5,126.5,4.8,21.0,692.5,864.89,668.66
2018,5,21,15,30,781.0,124.0,4.8,21.0,651.0,825.91,642.6
2018,5,21,15,45,763.5,120.0,4.95,20.05,605.5,781.06,615.08
2018,5,21,16,0,746.0,116.0,5.1,19.1,560.0,737.93,588.09
2018,5,21,16,15,722.5,111.0,5.1,18.45,511.0,685.12,551.74
2018,5,21,16,30,699.0,106.0,5.1,17.8,462.0,632.11,513.76
2018,5,21,16,45,668.5,100.5,5.1,17.2,412.0,574.01,469.83
2018,5,21,17,0,638.0,95.0,5.1,16.6,362.0,516.99,425.42
2018,5,21,17,15,595.0,89.0,5.05,15.85,312.0,453.73,374.64
2018,5,21,17,30,552.0,83.0,5.0,15.1,262.0,393.47,324.67
2018,5,21,17,45,491.0,76.0,4.95,14.4,214.5,327.08,268.11
2018,5,21,18,0,430.0,69.0,4.9,13.7,167.0,264.05,212.99
2018,5,21,18,15,343.5,58.0,4.85,13.25,124.0,197.08,154.04
2018,5,21,18,30,257.0,47.0,4.8,12.8,81.0,139.73,103.34
2018,5,21,18,45,158.5,32.0,4.75,12.35,50.0,84.49,51.78
2018,5,21,19,0,60.0,17.0,4.7,11.9,19.0,27.29,0.0
2018,5,21,19,15,30.0,8.5,4.65,11.75,9.5,8.1,0.0
2018,5,21,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.15,10.75,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,10.8,9.0,8.58,0.0
2018,5,22,5,15,118.0,24.5,3.25,11.0,35.5,19.47,0.26
2018,5,22,5,30,207.0,40.0,3.3,11.2,62.0,31.3,20.84
2018,5,22,5,45,269.5,46.5,3.4,11.35,91.0,35.4,25.69
2018,5,22,6,0,332.0,53.0,3.5,11.5,120.0,39.41,29.74
2018,5,22,6,15,191.0,40.5,3.45,11.75,81.5,28.87,20.46
2018,5,22,6,30,50.0,28.0,3.4,12.0,43.0,22.53,14.77
2018,5,22,6,45,45.0,53.0,3.4,12.2,68.5,45.74,35.65
2018,5,22,7,0,40.0,78.0,3.4,12.4,94.0,72.09,55.13
2018,5,22,7,15,51.5,98.5,3.4,12.7,122.0,93.35,71.75
2018,5,22,7,30,63.0,119.0,3.4,13.0,150.0,112.13,86.57
2018,5,22,7,45,64.5,132.5,3.4,13.25,167.0,128.76,100.31
2018,5,22,8,0,66.0,146.0,3.4,13.5,184.0,145.7,114.37
2018,5,22,8,15,70.5,167.5,3.5,14.0,211.0,170.62,134.7
2018,5,22,8,30,75.0,189.0,3.6,14.5,238.0,196.3,155.44
2018,5,22,8,45,106.5,219.5,3.65,15.0,294.0,242.44,192.19
2018,5,22,9,0,138.0,250.0,3.7,15.5,350.0,292.33,231.6
2018,5,22,9,15,144.5,268.0,3.8,15.85,378.0,321.22,254.2
2018,5,22,9,30,151.0,286.0,3.9,16.2,406.0,350.79,277.1
2018,5,22,9,45,134.0,298.5,4.0,16.55,408.0,360.81,284.26
2018,5,22,10,0,117.0,311.0,4.1,16.9,410.0,369.11,289.92
2018,5,22,10,15,117.5,327.0,4.2,17.15,429.0,391.93,307.1
2018,5,22,10,30,118.0,343.0,4.3,17.4,448.0,414.76,324.12
2018,5,22,10,45,111.5,354.0,4.35,17.65,455.0,427.21,332.92
2018,5,22,11,0,105.0,365.0,4.4,17.9,462.0,439.04,341.21
2018,5,22,11,15,163.0,349.0,4.5,17.95,502.0,481.46,375.22
2018,5,22,11,30,221.0,333.0,4.6,18.0,542.0,531.28,414.46
2018,5,22,11,45,352.0,308.0,4.65,18.1,643.0,645.53,502.69
2018,5,22,12,0,483.0,283.0,4.7,18.2,744.0,757.69,587.27
2018,5,22,12,15,489.5,290.0,4.75,18.15,756.0,783.21,605.46
2018,5,22,12,30,496.0,297.0,4.8,18.1,768.0,807.05,622.91
2018,5,22,12,45,517.0,279.0,4.8,18.05,765.5,817.91,631.83
2018,5,22,13,0,538.0,261.0,4.8,18.0,763.0,829.44,641.31
2018,5,22,13,15,599.0,239.0,4.85,17.9,788.5,872.66,674.69
2018,5,22,13,30,660.0,217.0,4.9,17.8,814.0,912.77,704.43
2018,5,22,13,45,671.0,208.5,4.9,17.7,801.0,913.44,705.63
2018,5,22,14,0,682.0,200.0,4.9,17.6,788.0,911.04,705.03
2018,5,22,14,15,676.5,195.0,4.9,17.4,761.0,893.11,693.78
2018,5,22,14,30,671.0,190.0,4.9,17.2,734.0,872.56,680.77
2018,5,22,14,45,664.5,184.0,4.85,17.05,702.0,847.48,664.08
2018,5,22,15,0,658.0,178.0,4.8,16.9,670.0,820.07,645.7
2018,5,22,15,15,686.0,158.5,4.8,16.9,646.0,806.45,637.31
2018,5,22,15,30,714.0,139.0,4.8,16.9,622.0,788.42,625.67
2018,5,22,15,45,605.0,155.0,4.75,16.4,544.5,692.12,556.22
2018,5,22,16,0,496.0,171.0,4.7,15.9,467.0,595.39,482.72
2018,5,22,16,15,525.0,156.0,4.65,15.5,445.5,581.07,474.05
2018,5,22,16,30,554.0,141.0,4.6,15.1,424.0,567.83,465.33
2018,5,22,16,45,573.5,122.5,4.55,14.75,388.5,535.35,441.04
2018,5,22,17,0,593.0,104.0,4.5,14.4,353.0,499.45,413.21
2018,5,22,17,15,539.0,97.5,4.4,13.95,301.0,431.45,357.82
2018,5,22,17,30,485.0,91.0,4.3,13.5,249.0,363.91,301.52
2018,5,22,17,45,421.5,79.0,4.2,13.05,199.0,295.03,242.75
2018,5,22,18,0,358.0,67.0,4.1,12.6,149.0,232.36,188.02
2018,5,22,18,15,234.5,50.5,3.95,12.25,99.0,149.63,116.97
2018,5,22,18,30,111.0,34.0,3.8,11.9,49.0,74.46,53.71
2018,5,22,18,45,70.0,22.5,3.65,11.55,30.5,45.83,26.74
2018,5,22,19,0,29.0,11.0,3.5,11.2,12.0,15.88,0.0
2018,5,22,19,15,14.5,5.5,3.45,11.1,6.0,7.16,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.25,10.85,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.9,1.0,0.95,0.0
2018,5,23,5,15,0.0,3.5,2.4,11.05,3.5,3.24,0.0
2018,5,23,5,30,0.0,6.0,2.5,11.2,6.0,5.55,0.0
2018,5,23,5,45,0.0,9.5,2.65,11.4,9.5,8.79,2.15
2018,5,23,6,0,0.0,13.0,2.8,11.6,13.0,12.04,5.19
2018,5,23,6,15,0.0,17.5,2.8,11.8,17.5,16.22,9.04
2018,5,23,6,30,0.0,22.0,2.8,12.0,22.0,20.4,12.84
2018,5,23,6,45,0.0,35.5,2.85,12.25,35.5,32.95,24.14
2018,5,23,7,0,0.0,49.0,2.9,12.5,49.0,45.53,33.55
2018,5,23,7,15,0.0,65.0,2.95,12.8,65.0,60.47,46.1
2018,5,23,7,30,0.0,81.0,3.0,13.1,81.0,75.42,58.51
2018,5,23,7,45,0.0,91.0,3.1,13.4,91.0,84.67,65.97
2018,5,23,8,0,0.0,101.0,3.2,13.7,101.0,93.8,73.27
2018,5,23,8,15,0.0,111.0,3.3,14.1,111.0,102.96,80.5
2018,5,23,8,30,0.0,121.0,3.4,14.5,121.0,112.17,87.71
2018,5,23,8,45,0.5,131.0,3.5,14.95,131.5,121.64,95.05
2018,5,23,9,0,1.0,141.0,3.6,15.4,142.0,131.2,102.43
2018,5,23,9,15,2.5,154.0,3.7,15.8,156.0,144.15,112.53
2018,5,23,9,30,4.0,167.0,3.8,16.2,170.0,157.31,122.74
2018,5,23,9,45,5.5,176.0,3.95,16.65,180.5,167.01,130.12
2018,5,23,10,0,7.0,185.0,4.1,17.1,191.0,176.88,137.62
2018,5,23,10,15,9.5,210.0,4.15,17.4,218.5,202.46,157.58
2018,5,23,10,30,12.0,235.0,4.2,17.7,246.0,228.39,177.64
2018,5,23,10,45,12.5,242.0,4.3,17.95,253.5,236.26,183.49
2018,5,23,11,0,13.0,249.0,4.4,18.2,261.0,244.18,189.4
2018,5,23,11,15,11.0,224.0,4.45,18.3,234.5,219.79,170.19
2018,5,23,11,30,9.0,199.0,4.5,18.4,208.0,195.06,150.7
2018,5,23,11,45,10.5,218.0,4.55,18.5,228.0,214.96,166.3
2018,5,23,12,0,12.0,237.0,4.6,18.6,248.0,235.03,181.91
2018,5,23,12,15,16.0,281.0,4.6,18.6,296.0,281.67,218.15
2018,5,23,12,30,20.0,325.0,4.6,18.6,344.0,328.91,254.46
2018,5,23,12,45,32.5,357.0,4.6,18.6,387.5,383.64,296.53
2018,5,23,13,0,45.0,389.0,4.6,18.6,431.0,430.59,332.35
2018,5,23,13,15,75.0,411.5,4.6,18.5,480.0,485.94,375.11
2018,5,23,13,30,105.0,434.0,4.6,18.4,529.0,541.53,417.64
