Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,45,765.0,146.5,3.55,26.5,759.5,610.02,462.5
2018,7,21,10,0,766.0,154.0,3.6,27.0,790.0,655.72,495.45
2018,7,21,10,15,774.5,155.5,3.7,27.4,817.5,699.64,526.87
2018,7,21,10,30,783.0,157.0,3.8,27.8,845.0,742.35,556.69
2018,7,21,10,45,789.5,158.0,3.9,28.2,866.5,781.6,582.49
2018,7,21,11,0,796.0,159.0,4.0,28.6,888.0,819.07,606.87
2018,7,21,11,15,791.5,164.5,4.1,28.8,899.0,849.4,626.74
2018,7,21,11,30,787.0,170.0,4.2,29.0,910.0,877.01,644.78
2018,7,21,11,45,798.0,165.0,4.3,29.25,920.5,905.92,663.53
2018,7,21,12,0,809.0,160.0,4.4,29.5,931.0,932.51,680.7
2018,7,21,12,15,817.0,154.5,4.5,29.55,933.0,953.17,694.52
2018,7,21,12,30,825.0,149.0,4.6,29.6,935.0,962.68,701.08
2018,7,21,12,45,834.0,142.0,4.7,29.65,931.0,976.88,711.05
2018,7,21,13,0,843.0,135.0,4.8,29.7,927.0,987.96,719.18
2018,7,21,13,15,840.5,134.0,4.85,29.6,913.0,990.25,721.7
2018,7,21,13,30,838.0,133.0,4.9,29.5,899.0,989.26,722.24
2018,7,21,13,45,834.5,130.5,4.95,29.4,877.5,982.45,719.05
2018,7,21,14,0,831.0,128.0,5.0,29.3,856.0,972.39,713.82
2018,7,21,14,15,825.0,126.0,5.0,29.05,829.0,957.17,705.31
2018,7,21,14,30,819.0,124.0,5.0,28.8,802.0,938.91,694.84
2018,7,21,14,45,811.0,121.0,5.05,28.55,768.5,914.74,680.71
2018,7,21,15,0,803.0,118.0,5.1,28.3,735.0,895.42,669.88
2018,7,21,15,15,790.5,116.0,5.1,28.3,696.5,862.64,648.74
2018,7,21,15,30,778.0,114.0,5.1,28.3,658.0,827.69,626.03
2018,7,21,15,45,764.0,110.0,5.15,27.55,615.5,787.25,601.35
2018,7,21,16,0,750.0,106.0,5.2,26.8,573.0,745.18,575.04
2018,7,21,16,15,732.5,101.5,5.2,26.25,527.5,698.43,544.12
2018,7,21,16,30,715.0,97.0,5.2,25.7,482.0,650.82,511.98
2018,7,21,16,45,691.0,92.5,5.15,25.15,434.5,600.26,476.05
2018,7,21,17,0,667.0,88.0,5.1,24.6,387.0,547.83,436.94
2018,7,21,17,15,632.5,83.0,5.0,23.85,338.5,489.11,391.94
2018,7,21,17,30,598.0,78.0,4.9,23.1,290.0,432.34,347.03
2018,7,21,17,45,550.5,71.5,4.8,22.35,242.5,369.65,295.94
2018,7,21,18,0,503.0,65.0,4.7,21.6,195.0,310.95,246.48
2018,7,21,18,15,432.5,56.5,4.55,20.95,151.0,245.38,190.36
2018,7,21,18,30,362.0,48.0,4.4,20.3,107.0,187.04,139.55
2018,7,21,18,45,270.5,36.5,4.25,19.6,72.0,126.3,87.18
2018,7,21,19,0,179.0,25.0,4.1,18.9,37.0,74.54,30.38
2018,7,21,19,15,94.5,13.5,4.05,18.5,19.5,28.51,0.0
2018,7,21,19,30,10.0,2.0,4.0,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.9,17.7,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,13.34,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,20.51,7.43
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,28.45,18.48
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,35.14,24.98
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,39.25,28.9
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,43.17,32.47
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,50.31,38.7
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,59.15,46.27
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,102.97,60.56
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,149.26,91.73
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,195.07,126.59
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,247.09,169.4
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,302.92,216.78
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,358.84,264.17
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,413.19,309.97
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,471.43,357.3
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,523.38,398.64
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,574.86,438.35
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,623.93,475.32
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,671.77,510.4
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,716.71,542.43
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,760.03,571.22
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,799.48,597.03
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,836.79,621.16
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,870.48,643.29
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,901.63,663.64
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,928.21,680.91
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,951.93,696.32
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,971.7,709.17
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,988.39,720.07
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,999.87,727.8
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,1008.03,733.47
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,1010.31,736.0
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,1009.17,736.66
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,1001.53,732.85
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,990.52,726.93
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,974.75,718.91
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,955.83,708.78
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,931.97,694.91
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,905.29,679.08
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,872.13,657.7
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,836.66,634.61
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,802.73,614.94
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,760.63,588.98
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,713.01,557.33
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,664.57,524.48
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,610.27,486.31
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,556.27,445.84
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,499.49,401.94
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,442.86,356.76
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,379.55,304.64
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,320.12,254.08
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,254.99,197.89
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,196.77,146.62
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,134.45,92.44
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,79.43,29.54
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,30.36,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,12.39,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,19.56,6.17
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,25.8,16.27
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,31.74,22.12
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,35.2,25.46
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,38.53,28.49
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,40.1,29.84
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,47.3,36.04
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,93.77,48.64
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,144.2,81.27
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,196.86,123.21
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,252.09,170.43
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,311.88,222.14
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,367.82,270.27
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,422.55,316.44
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,477.74,361.5
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,531.84,404.4
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,585.64,445.65
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,636.75,483.66
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,686.85,519.8
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,733.45,551.68
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,778.2,580.95
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,819.26,607.01
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,857.96,631.17
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,892.43,653.4
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,924.11,673.7
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,952.0,691.21
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,976.79,706.67
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,995.96,719.8
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,1011.78,730.86
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,1021.71,738.09
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,1028.15,743.2
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,1031.51,747.01
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,1031.34,748.9
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,1024.58,747.0
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,1014.33,742.88
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,999.24,734.97
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,980.88,724.93
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,956.77,711.02
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,929.66,695.03
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,896.16,673.55
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,860.25,650.31
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,820.02,625.39
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,778.01,598.86
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,733.48,569.62
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,682.47,535.14
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,627.82,497.55
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,573.34,457.36
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,513.41,411.3
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,456.8,366.28
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,392.51,313.84
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,332.14,262.81
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,260.68,201.78
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,197.58,146.88
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,131.02,89.64
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,72.36,23.36
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,28.09,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,12.39,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,19.67,5.35
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,26.83,17.03
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,33.61,23.68
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,37.39,27.31
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,41.01,30.62
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,42.83,32.19
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,45.12,34.08
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,95.52,50.68
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,145.55,82.78
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,197.69,124.13
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,252.64,171.05
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,307.83,219.2
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,368.99,271.43
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,423.68,317.58
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,478.93,362.73
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,533.01,405.89
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,586.37,447.12
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,636.48,484.51
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,685.14,519.71
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,731.96,552.53
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,777.15,582.44
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,818.84,609.73
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,858.37,635.32
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,892.91,657.53
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,924.77,677.85
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,952.88,695.62
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,978.0,711.4
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,997.62,724.6
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,1013.93,735.74
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,1024.35,743.31
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,1031.28,748.92
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,1034.17,752.07
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,1033.52,753.06
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,1027.29,750.77
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,1017.55,746.27
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,1001.86,737.58
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,982.85,726.75
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,959.28,713.24
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,932.73,697.66
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,899.17,676.17
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,863.18,652.91
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,822.59,628.65
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,780.11,602.58
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,738.69,575.61
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,690.39,543.1
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,636.15,505.67
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,581.92,465.61
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,520.89,418.45
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,461.39,370.98
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,398.96,319.65
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,338.66,268.31
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,271.27,209.95
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,210.79,156.34
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,144.8,98.4
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,85.98,23.65
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,33.64,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,11.91,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,17.86,3.43
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,22.85,13.62
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,30.16,20.67
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,33.3,23.72
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,36.38,26.52
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,38.45,28.31
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,40.44,29.92
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,89.03,43.65
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,141.7,77.13
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,201.01,123.97
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,256.75,171.2
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,313.39,220.21
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,371.18,269.51
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,428.27,317.01
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,485.6,363.07
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,540.08,405.36
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,593.72,445.44
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,644.6,482.25
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,693.86,516.69
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,741.24,548.23
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,786.79,577.04
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,828.34,602.65
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,867.49,626.36
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,902.73,648.34
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,935.18,668.42
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,962.38,685.22
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,986.43,700.03
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,1007.25,714.12
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,1024.73,726.2
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,1036.78,734.95
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,1045.3,741.59
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,1047.72,745.1
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,1046.53,746.55
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,1039.2,744.57
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,1028.32,740.36
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,1000.25,724.93
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,978.38,713.57
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,951.56,698.97
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,921.91,682.32
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,892.1,663.57
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,859.2,642.61
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,823.61,623.47
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,785.24,601.87
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,740.95,574.48
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,695.01,545.23
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,638.42,506.93
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,582.22,466.08
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,520.23,418.73
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,461.88,372.5
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,397.85,320.07
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,337.33,268.6
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,262.78,204.3
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,197.44,147.09
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,127.55,86.7
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,66.09,13.03
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,23.74,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,12.39,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,19.93,3.24
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,27.55,17.51
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,34.75,24.66
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,39.74,29.39
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,44.47,33.69
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,48.05,36.81
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,51.39,39.58
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,94.66,51.73
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,144.78,83.24
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,200.74,127.31
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,254.86,173.01
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,309.59,220.22
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,365.93,268.2
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,421.59,314.64
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,477.8,360.05
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,531.43,401.92
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,584.45,441.85
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,636.33,479.66
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,685.14,514.16
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,731.56,546.67
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,776.44,576.12
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,816.76,602.14
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,854.91,626.51
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,889.82,649.34
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,922.24,670.46
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,950.17,688.75
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,975.27,705.23
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,994.99,718.98
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,1011.56,730.81
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,1021.91,738.45
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,1028.88,744.13
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,1031.92,748.43
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,1031.51,750.61
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,1019.26,745.12
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,1013.19,743.84
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,994.11,734.48
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,980.6,728.91
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,956.0,715.55
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,928.46,700.11
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,901.43,682.94
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,864.39,658.69
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,823.21,634.55
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,780.19,608.55
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,732.09,576.81
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,682.87,543.61
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,628.16,504.9
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,575.64,465.4
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,514.67,418.02
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,455.42,370.43
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,390.38,316.64
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,329.19,264.14
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,261.25,204.56
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,200.43,150.14
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,133.35,90.68
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,73.36,8.95
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,26.27,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,10.48,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,17.38,0.82
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,27.61,17.54
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,38.58,28.06
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,44.39,33.6
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,51.0,39.61
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,62.34,49.59
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,73.06,58.83
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,108.64,70.13
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,155.16,99.12
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,202.5,135.61
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,254.64,178.82
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,306.6,223.56
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,360.53,269.56
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,414.74,314.83
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,471.24,360.78
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,528.16,406.0
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,583.55,448.98
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,636.64,489.27
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,690.42,529.07
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,736.77,562.79
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,781.56,593.41
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,823.0,620.84
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,862.33,646.56
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,897.65,669.74
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,930.4,691.08
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,957.2,708.36
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,981.06,723.81
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,1003.78,739.42
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,1023.46,753.09
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,1038.9,763.65
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,1050.88,772.05
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,1053.4,774.82
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,1052.3,775.38
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,1045.04,772.41
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,1034.21,767.17
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,1019.43,759.18
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,1001.27,748.99
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,976.41,734.28
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,948.54,717.49
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,915.18,695.97
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,879.34,672.63
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,837.45,646.6
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,799.63,623.14
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,750.01,590.28
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,699.42,556.09
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,642.6,516.19
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,586.11,473.62
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,524.03,425.57
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,462.19,376.07
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,394.62,320.24
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,331.54,266.17
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,257.26,201.75
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,191.92,144.13
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,125.3,85.08
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,65.57,0.78
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,23.68,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,7.63,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,13.53,0.0
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,29.05,18.73
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,44.02,32.91
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,58.85,46.49
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,73.17,59.37
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,85.58,70.27
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,92.13,75.78
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,128.27,89.12
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,171.54,117.67
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,215.7,151.55
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,263.47,190.47
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,311.9,230.78
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,362.96,272.93
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,412.56,313.31
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,463.85,353.96
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,513.18,392.02
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,562.16,428.66
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,607.7,461.88
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,652.49,493.67
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,697.02,525.0
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,741.13,555.4
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,780.34,581.79
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,818.44,607.01
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,851.36,628.8
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,882.47,649.17
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,908.81,666.21
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,932.91,681.68
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,959.24,699.51
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,983.25,715.19
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,1003.45,728.6
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,1013.99,735.81
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,1016.34,738.46
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,1015.42,739.15
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,1008.23,736.0
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,1004.42,735.21
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,987.71,726.67
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,967.94,716.17
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,943.2,701.85
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,915.68,685.86
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,876.38,660.45
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,835.32,633.69
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,796.55,611.01
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,755.81,586.38
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,707.91,554.57
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,658.88,520.45
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,602.1,479.4
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,545.74,437.47
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,484.36,390.52
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,425.04,343.56
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,358.33,289.05
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,296.04,236.41
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,228.83,178.48
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,171.76,128.33
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,111.32,74.78
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,54.94,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,19.77,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,9.53,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,15.78,0.0
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,28.05,17.71
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,39.82,29.15
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,49.88,38.5
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,59.46,47.21
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,68.12,54.86
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,76.31,61.9
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,113.22,74.5
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,158.1,103.65
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,204.21,138.45
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,255.97,180.72
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,307.62,225.06
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,361.61,271.03
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,414.39,315.24
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,468.46,359.23
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,520.54,401.05
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,573.11,442.12
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,623.17,480.17
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,672.92,517.01
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,719.37,551.04
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,764.1,583.22
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,800.52,608.16
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,832.85,629.88
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,871.83,656.62
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,912.93,684.5
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,940.87,702.92
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,966.18,719.64
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,940.26,701.99
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,901.65,671.58
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,891.28,664.6
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,878.08,655.46
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,824.53,617.67
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,759.63,571.77
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,757.63,572.52
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,753.67,571.6
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,751.27,572.26
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,746.66,571.4
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,702.77,540.81
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,658.5,509.75
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,627.78,488.79
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,595.56,466.45
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,614.57,484.92
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,614.57,489.14
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,593.59,475.59
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,569.06,459.02
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,559.65,454.03
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,537.93,438.82
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,485.4,397.35
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,433.45,355.01
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,365.78,298.4
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,302.81,244.03
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,234.2,183.94
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,173.8,130.3
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,110.94,73.88
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,54.48,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,19.63,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,9.05,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,15.89,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,27.67,17.27
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,39.84,29.15
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,50.69,39.19
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,61.04,48.55
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,68.61,55.22
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,75.8,61.33
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,112.54,72.99
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,157.68,101.89
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,205.33,138.78
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,255.86,180.7
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,306.3,223.55
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,359.19,268.08
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,411.4,311.31
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,465.0,354.42
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,514.77,393.47
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,564.02,430.86
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,616.12,469.63
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,669.39,508.26
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,716.61,541.52
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,762.23,572.93
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,803.14,600.16
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,842.55,625.16
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,877.26,647.12
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,909.79,667.5
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,938.12,685.0
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,963.83,700.75
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,985.21,714.23
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,1003.66,725.88
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,1017.46,734.6
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,1027.97,741.33
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,1029.72,743.42
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,1028.03,743.48
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,1020.87,740.14
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,1010.35,734.73
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,993.11,725.74
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,972.78,714.77
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,945.54,699.17
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,915.63,681.69
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,879.87,658.93
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,841.98,634.57
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,800.9,610.3
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,754.57,581.77
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,700.01,545.82
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,645.64,508.3
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,585.26,464.78
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,526.31,421.01
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,461.28,371.35
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,396.31,320.12
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,327.91,264.39
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,265.3,211.74
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,200.07,155.88
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,142.66,106.17
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,89.51,58.51
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,37.78,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,13.4,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
