Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,7.63,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,12.55,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,26.09,15.83
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,39.09,28.5
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,51.12,39.6
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,62.59,49.97
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,71.21,57.57
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,79.37,64.54
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,114.14,76.1
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,158.8,104.56
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,204.95,139.67
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,255.75,181.21
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,306.39,223.89
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,359.62,268.29
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,411.0,310.53
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,464.01,352.86
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,515.1,392.6
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,566.96,431.67
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,616.58,468.11
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,666.14,503.46
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,712.67,536.2
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,758.38,567.62
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,798.55,594.55
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,838.06,619.62
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,872.93,642.01
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,905.69,662.89
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,933.32,680.32
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,958.36,696.07
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,978.71,709.48
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,996.1,721.07
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,1008.87,729.76
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,1018.4,736.49
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,1020.12,738.71
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,1018.45,738.91
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,1009.82,735.0
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,997.86,729.02
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,981.16,720.28
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,961.33,709.5
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,936.53,694.99
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,908.92,678.55
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,873.36,655.81
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,839.84,634.37
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,797.79,609.49
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,754.1,582.96
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,705.55,551.87
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,656.09,519.17
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,599.57,478.71
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,543.49,437.23
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,482.73,390.63
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,424.1,344.01
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,359.06,290.47
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,298.21,238.55
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,231.17,180.23
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,171.74,127.62
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,108.68,70.12
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,50.52,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,18.24,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,9.05,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,15.08,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,25.0,14.74
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,35.55,25.33
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,41.36,30.93
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,46.88,36.02
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,51.98,40.54
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,56.72,44.57
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,92.43,53.57
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,141.24,83.16
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,187.63,121.09
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,231.83,160.36
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,287.54,207.46
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,347.41,257.63
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,409.41,308.51
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,472.31,358.99
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,527.09,402.53
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,583.75,446.05
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,635.59,484.69
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,686.8,521.73
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,734.4,555.84
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,780.47,586.69
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,822.69,614.36
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,862.81,640.37
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,898.6,664.3
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,931.71,686.41
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,960.57,705.54
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,986.43,722.72
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,1006.81,736.64
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,1023.82,748.46
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,1034.92,756.42
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,1042.48,762.23
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,1045.42,765.62
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,1044.75,766.79
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,1037.96,763.91
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,1027.62,758.82
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,1011.77,750.34
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,992.56,739.68
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,967.71,725.07
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,939.85,708.4
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,905.51,686.35
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,868.75,662.5
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,826.11,636.85
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,787.69,613.74
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,737.14,580.28
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,685.78,545.55
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,627.57,504.55
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,569.86,461.08
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,507.87,412.95
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,446.4,363.51
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,377.37,306.17
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,313.38,251.08
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,241.37,188.24
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,178.19,132.17
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,110.81,70.19
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,41.83,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,8.58,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,14.27,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,25.43,14.94
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,36.14,25.91
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,43.98,33.37
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,51.46,40.26
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,57.54,45.71
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,62.57,50.04
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,96.83,58.69
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,144.29,87.65
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,194.04,126.86
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,245.95,171.19
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,301.08,218.18
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,365.04,272.29
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,420.58,319.7
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,477.33,366.74
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,532.59,411.39
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,587.82,454.61
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,641.86,495.84
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,693.64,534.35
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,741.6,569.16
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,788.09,600.47
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,830.76,628.66
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,871.38,655.27
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,907.65,678.86
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,941.29,700.53
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,970.73,719.69
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,997.2,736.86
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,1018.16,751.01
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,1035.78,763.06
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,1047.95,772.09
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,1056.54,778.91
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,1060.52,782.85
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,1060.8,784.51
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,1054.85,782.01
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,1045.22,777.2
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,1029.0,768.83
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,1009.3,758.16
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,985.35,744.23
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,958.24,728.1
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,923.59,705.65
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,886.38,681.31
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,844.87,656.45
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,801.33,629.61
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,756.88,600.2
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,705.52,565.08
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,647.2,524.07
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,589.23,480.29
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,523.35,428.47
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,461.92,378.35
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,390.32,318.21
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,323.91,260.47
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,249.59,195.14
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,184.53,136.95
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,113.56,70.46
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,42.71,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,5.24,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,9.41,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,23.94,13.54
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,37.94,27.48
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,55.46,43.53
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,72.31,58.76
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,88.82,73.4
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,104.64,87.1
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,137.14,100.69
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,178.31,128.3
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,220.42,160.22
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,265.73,196.39
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,311.83,233.78
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,357.52,270.62
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,404.52,307.76
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,453.19,345.13
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,503.83,383.2
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,559.0,423.81
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,612.78,462.66
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,670.52,503.38
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,716.23,534.41
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,761.05,564.12
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,800.85,589.8
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,839.1,613.95
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,873.13,634.6
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,904.99,653.58
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,932.15,669.55
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,956.72,683.84
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,973.45,693.28
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,987.05,700.87
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,993.55,704.67
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,996.79,706.57
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,996.23,707.04
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,992.53,705.65
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,980.67,699.02
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,965.84,690.61
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,945.13,679.55
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,921.77,666.73
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,892.48,649.8
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,861.0,631.11
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,823.63,607.2
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,784.61,581.92
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,734.38,551.58
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,688.06,522.87
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,637.37,489.39
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,586.66,454.88
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,530.98,415.61
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,476.43,375.89
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,416.33,330.55
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,358.9,285.77
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,296.48,235.56
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,238.42,187.35
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,177.47,135.81
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,123.22,89.39
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,74.48,43.45
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,21.26,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.81,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,7.63,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,18.82,9.12
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,30.3,20.6
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,48.48,37.05
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,65.88,52.69
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,83.59,68.32
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,100.52,82.98
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,131.48,97.17
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,170.88,123.93
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,210.8,153.82
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,254.33,188.06
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,298.58,223.36
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,345.8,260.84
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,389.5,295.23
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,438.6,333.04
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,491.97,373.32
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,552.66,418.4
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,611.38,461.77
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,677.83,509.83
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,725.56,542.92
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,772.3,574.17
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,815.57,601.53
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,853.11,624.72
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,890.05,648.61
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,924.75,670.91
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,955.58,690.49
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,983.74,708.31
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,1007.07,724.17
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,1027.3,738.15
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,1043.72,749.94
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,1056.64,759.92
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,1060.14,764.05
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,1059.98,766.01
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,1054.08,764.77
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,1044.55,761.23
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,1027.58,752.39
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,1007.26,741.38
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,979.86,725.6
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,949.56,707.79
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,914.55,685.46
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,877.11,661.35
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,837.69,638.13
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,790.05,608.57
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,733.4,570.79
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,679.81,534.52
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,616.44,488.71
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,554.69,442.36
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,486.28,389.77
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,421.17,338.03
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,348.78,278.77
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,282.37,222.72
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,212.38,162.89
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,153.12,111.23
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,92.45,52.46
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,31.05,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.72,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,11.44,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,25.83,14.34
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,40.91,29.85
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,55.88,43.71
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,70.36,56.85
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,82.25,67.4
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,88.76,72.95
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,120.14,83.51
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,163.82,111.17
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,208.68,145.09
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,257.61,184.93
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,307.64,226.79
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,360.4,270.62
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,412.04,312.84
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,465.82,355.51
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,517.96,396.12
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,572.26,437.27
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,623.88,475.55
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,676.94,513.92
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,723.2,546.53
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,768.17,577.53
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,808.88,604.7
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,847.66,629.81
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,881.99,651.49
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,913.98,671.5
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,940.26,687.96
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,963.76,702.61
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,985.24,715.32
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,1009.86,730.07
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,1031.87,742.94
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,1041.14,747.68
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,1042.21,748.42
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,1039.8,747.13
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,1040.48,748.19
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,1028.1,740.97
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,1010.39,731.21
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,989.47,719.43
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,962.01,703.51
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,931.76,685.68
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,894.63,662.45
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,855.3,637.59
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,810.21,610.61
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,767.6,584.77
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,713.12,549.17
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,658.6,512.31
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,596.85,468.31
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,536.52,423.96
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,468.06,372.1
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,403.16,321.21
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,328.04,260.6
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,262.84,206.2
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,192.67,147.03
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,131.67,94.9
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,75.08,39.78
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,18.93,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,5.72,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,16.0,6.52
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,26.4,17.32
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,46.53,35.61
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,64.2,51.62
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,82.94,68.32
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,101.01,84.1
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,131.71,99.52
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,165.32,122.36
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,205.08,152.65
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,247.87,186.51
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,290.78,220.55
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,336.07,256.09
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,380.38,290.4
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,426.41,325.21
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,471.14,358.05
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,517.53,391.25
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,561.44,421.96
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,606.74,452.9
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,646.39,479.66
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,685.96,505.86
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,721.47,528.8
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,756.32,550.92
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,786.17,569.91
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,814.89,587.97
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,839.02,602.74
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,861.55,616.37
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,897.89,641.55
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,933.49,666.01
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,973.75,693.23
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,1010.22,715.67
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,1005.17,713.17
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,1003.56,713.29
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,996.65,709.96
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,992.94,708.8
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,975.06,699.45
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,954.17,688.23
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,927.4,672.72
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,897.99,655.41
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,860.22,631.75
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,820.54,606.67
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,774.26,578.85
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,727.02,549.77
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,669.76,511.51
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,613.19,472.56
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,544.89,423.78
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,484.05,379.05
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,414.94,327.06
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,350.46,276.98
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,279.89,220.63
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,209.33,162.94
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,148.71,112.31
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,94.38,66.51
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,51.11,23.56
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,10.79,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,7.63,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,19.99,9.13
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,32.61,22.59
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,49.26,37.88
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,65.28,52.42
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,80.68,66.16
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,95.46,79.06
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,126.1,91.76
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,167.6,119.03
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,210.47,151.34
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,253.21,185.53
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,299.8,223.74
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,349.21,264.03
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,397.57,302.92
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,447.89,342.39
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,493.46,377.61
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,538.62,411.5
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,580.98,442.37
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,621.97,471.44
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,663.67,501.11
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,705.13,530.1
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,741.51,555.0
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,777.0,578.96
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,808.68,600.75
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,839.01,621.48
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,863.52,638.58
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,886.19,654.43
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,907.55,669.55
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,926.86,683.31
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,942.75,695.16
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,956.54,705.69
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,958.32,707.91
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,957.21,708.38
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,949.68,704.67
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,939.25,699.11
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,921.49,688.77
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,901.0,676.61
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,874.98,660.6
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,846.53,642.82
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,804.21,614.42
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,764.27,587.33
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,722.17,560.2
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,678.91,531.61
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,631.88,498.97
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,584.27,465.12
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,528.43,423.92
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,473.55,382.32
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,412.34,334.55
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,353.93,287.52
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,291.29,235.63
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,233.17,186.03
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,171.67,132.81
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,117.13,84.89
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,66.66,29.82
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,17.04,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,11.44,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,22.83,10.71
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,35.64,25.11
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,45.91,34.83
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,55.72,43.83
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,63.14,50.47
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,70.2,56.56
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,100.76,64.41
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,147.29,91.77
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,196.33,128.7
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,249.56,172.52
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,302.63,217.61
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,358.38,264.5
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,413.9,310.24
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,470.93,355.63
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,524.03,396.63
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,574.98,434.37
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,621.75,467.58
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,665.05,497.08
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,711.77,529.11
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,757.95,559.95
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,800.26,588.01
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,841.34,614.78
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,877.08,636.9
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,910.8,657.46
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,939.91,675.33
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,961.22,688.2
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,983.48,702.33
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,997.28,711.11
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,1004.93,716.15
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,1009.27,719.23
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,1010.52,720.67
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,1008.5,720.17
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,1000.65,716.46
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,989.57,710.8
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,971.38,701.33
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,950.23,689.94
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,922.69,673.87
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,892.54,656.0
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,854.32,631.93
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,814.3,606.47
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,770.02,580.39
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,724.46,552.41
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,672.43,518.09
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,620.07,482.49
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,561.18,440.66
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,499.83,395.66
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,435.79,347.15
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,374.9,299.34
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,307.84,244.97
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,246.13,193.24
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,180.76,137.55
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,123.49,87.75
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,69.04,26.12
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,17.97,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,9.53,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,20.8,8.71
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,33.23,23.02
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,46.31,35.22
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,58.8,46.61
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,68.01,54.85
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,76.76,62.42
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,106.66,71.44
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,152.17,98.97
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,199.92,134.64
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,252.28,176.95
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,303.24,219.41
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,357.17,263.92
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,410.74,307.32
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,466.1,350.74
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,519.18,390.81
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,572.72,429.67
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,623.13,464.94
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,673.1,498.59
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,720.08,529.64
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,766.1,559.14
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,808.33,585.78
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,846.51,608.57
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,881.71,629.26
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,914.72,648.39
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,942.51,663.96
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,967.66,677.84
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,985.3,689.36
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,999.7,698.98
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,1013.07,708.05
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,1017.03,711.36
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,1018.3,713.88
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,1016.24,714.41
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,1007.32,710.71
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,995.15,705.03
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,976.33,695.5
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,954.54,684.07
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,926.5,668.39
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,895.91,650.91
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,857.97,627.33
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,818.17,602.35
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,772.62,575.36
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,725.94,546.64
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,672.81,511.66
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,619.5,475.58
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,555.67,430.68
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,497.97,388.79
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,433.56,340.62
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,372.32,293.17
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,305.77,239.83
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,244.53,189.11
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,178.86,134.03
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,121.31,84.49
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,65.12,18.65
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,14.4,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
