Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,45,725.5,59.5,0.8,25.9,283.5,575.99,443.74
2018,10,18,16,0,684.0,55.0,0.8,25.0,235.0,515.1,399.65
2018,10,18,16,15,619.5,49.0,0.9,23.8,186.5,440.34,343.67
2018,10,18,16,30,555.0,43.0,1.0,22.6,138.0,374.66,290.98
2018,10,18,16,45,445.0,35.0,1.05,21.4,95.0,284.78,215.9
2018,10,18,17,0,335.0,27.0,1.1,20.2,52.0,200.31,118.79
2018,10,18,17,15,180.5,15.5,1.15,19.45,27.5,84.47,0.0
2018,10,18,17,30,26.0,4.0,1.2,18.7,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.25,17.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.0,12.0,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.4,17.0,13.34,0.0
2018,10,19,6,45,284.0,24.5,0.95,12.85,52.0,19.99,7.04
2018,10,19,7,0,433.0,35.0,0.9,13.3,87.0,27.62,18.15
2018,10,19,7,15,518.5,42.5,0.9,13.9,133.0,32.16,22.79
2018,10,19,7,30,604.0,50.0,0.9,14.5,179.0,65.35,33.64
2018,10,19,7,45,657.5,55.0,0.9,15.15,227.5,117.02,65.33
2018,10,19,8,0,711.0,60.0,0.9,15.8,276.0,171.93,107.63
2018,10,19,8,15,747.0,64.0,0.9,16.65,323.0,227.73,155.12
2018,10,19,8,30,783.0,68.0,0.9,17.5,370.0,286.9,206.32
2018,10,19,8,45,807.5,70.5,0.9,18.35,413.0,343.73,255.4
2018,10,19,9,0,832.0,73.0,0.9,19.2,456.0,401.92,304.11
2018,10,19,9,15,849.0,76.0,1.05,20.1,494.5,458.31,350.45
2018,10,19,9,30,866.0,79.0,1.2,21.0,533.0,514.37,394.99
2018,10,19,9,45,878.0,80.5,1.3,21.9,565.0,565.58,434.25
2018,10,19,10,0,890.0,82.0,1.4,22.8,597.0,615.62,471.36
2018,10,19,10,15,898.5,83.5,1.45,23.6,622.5,662.04,504.55
2018,10,19,10,30,907.0,85.0,1.5,24.4,648.0,706.51,535.4
2018,10,19,10,45,913.0,86.0,1.55,25.2,666.0,746.49,560.86
2018,10,19,11,0,919.0,87.0,1.6,26.0,684.0,783.91,584.05
2018,10,19,11,15,922.5,87.5,1.55,26.45,694.5,816.09,603.3
2018,10,19,11,30,926.0,88.0,1.5,26.9,705.0,845.18,620.33
2018,10,19,11,45,926.5,88.0,1.5,27.35,707.0,868.03,633.73
2018,10,19,12,0,927.0,88.0,1.5,27.8,709.0,887.4,644.94
2018,10,19,12,15,923.5,88.5,1.45,28.0,702.5,900.35,652.08
2018,10,19,12,30,920.0,89.0,1.4,28.2,696.0,909.6,656.99
2018,10,19,12,45,913.5,89.5,1.35,28.45,681.5,912.51,657.86
2018,10,19,13,0,907.0,90.0,1.3,28.7,667.0,911.7,656.56
2018,10,19,13,15,900.0,88.5,1.25,28.7,645.0,904.46,651.98
2018,10,19,13,30,893.0,87.0,1.2,28.7,623.0,893.61,645.31
2018,10,19,13,45,883.0,85.5,1.2,28.75,594.5,876.66,635.47
2018,10,19,14,0,873.0,84.0,1.2,28.8,566.0,856.42,623.62
2018,10,19,14,15,858.0,81.5,1.15,28.65,530.5,834.77,610.72
2018,10,19,14,30,843.0,79.0,1.1,28.5,495.0,803.04,591.17
2018,10,19,14,45,822.5,76.0,1.1,28.35,454.0,763.72,567.09
2018,10,19,15,0,802.0,73.0,1.1,28.2,413.0,722.37,541.25
2018,10,19,15,15,772.0,70.0,1.1,28.2,368.0,672.29,508.46
2018,10,19,15,30,742.0,67.0,1.1,28.2,323.0,621.4,474.26
2018,10,19,15,45,699.0,62.0,0.95,27.25,275.0,559.06,430.42
2018,10,19,16,0,656.0,57.0,0.8,26.3,227.0,502.09,387.8
2018,10,19,16,15,589.5,51.0,0.9,25.2,179.5,428.08,332.15
2018,10,19,16,30,523.0,45.0,1.0,24.1,132.0,358.37,276.46
2018,10,19,16,45,394.0,35.0,1.05,23.0,88.0,258.74,194.06
2018,10,19,17,0,265.0,25.0,1.1,21.9,44.0,165.37,87.47
2018,10,19,17,15,143.0,14.0,1.15,21.1,23.0,68.17,0.0
2018,10,19,17,30,21.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.25,19.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.15,11.4,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.2,11.9,16.0,12.39,0.0
2018,10,20,6,45,266.5,24.5,1.2,12.4,50.0,20.17,5.98
2018,10,20,7,0,412.0,36.0,1.2,12.9,84.0,28.74,19.03
2018,10,20,7,15,501.0,43.5,1.3,13.55,129.5,33.2,23.69
2018,10,20,7,30,590.0,51.0,1.4,14.2,175.0,64.89,34.01
2018,10,20,7,45,645.5,56.0,1.45,14.9,223.0,113.35,62.98
2018,10,20,8,0,701.0,61.0,1.5,15.6,271.0,170.25,106.95
2018,10,20,8,15,737.5,65.0,1.35,16.4,318.0,225.48,154.09
2018,10,20,8,30,774.0,69.0,1.2,17.2,365.0,284.12,204.99
2018,10,20,8,45,800.0,71.5,1.05,18.05,408.0,340.86,253.9
2018,10,20,9,0,826.0,74.0,0.9,18.9,451.0,399.13,302.3
2018,10,20,9,15,844.5,76.5,0.8,19.9,489.5,455.29,347.1
2018,10,20,9,30,863.0,79.0,0.7,20.9,528.0,511.55,389.8
2018,10,20,9,45,877.0,80.5,0.65,21.9,560.5,563.28,427.63
2018,10,20,10,0,891.0,82.0,0.6,22.9,593.0,614.36,463.29
2018,10,20,10,15,900.0,82.5,0.65,23.7,618.0,660.01,495.29
2018,10,20,10,30,909.0,83.0,0.7,24.5,643.0,703.71,525.04
2018,10,20,10,45,915.0,84.0,0.75,25.35,661.0,743.66,549.91
2018,10,20,11,0,921.0,85.0,0.8,26.2,679.0,781.04,572.51
2018,10,20,11,15,924.5,85.5,0.9,26.7,689.5,813.18,593.0
2018,10,20,11,30,928.0,86.0,1.0,27.2,700.0,842.23,611.48
2018,10,20,11,45,929.0,86.0,1.1,27.75,702.0,865.45,626.07
2018,10,20,12,0,930.0,86.0,1.2,28.3,704.0,885.2,638.53
2018,10,20,12,15,928.0,85.5,1.3,28.5,697.5,898.27,647.69
2018,10,20,12,30,926.0,85.0,1.4,28.7,691.0,907.65,654.68
2018,10,20,12,45,921.5,84.5,1.5,28.85,677.0,911.12,658.17
2018,10,20,13,0,917.0,84.0,1.6,29.0,663.0,910.85,659.42
2018,10,20,13,15,910.5,83.0,1.65,28.95,641.5,904.54,656.85
2018,10,20,13,30,904.0,82.0,1.7,28.9,620.0,894.6,652.09
2018,10,20,13,45,894.5,80.0,1.8,28.85,591.5,877.33,643.19
2018,10,20,14,0,885.0,78.0,1.9,28.8,563.0,856.7,632.07
2018,10,20,14,15,870.5,76.5,1.95,28.6,528.0,829.32,616.25
2018,10,20,14,30,856.0,75.0,2.0,28.4,493.0,806.08,603.13
2018,10,20,14,45,836.0,72.0,2.05,28.15,452.0,766.89,578.94
2018,10,20,15,0,816.0,69.0,2.1,27.9,411.0,725.62,552.89
2018,10,20,15,15,786.5,65.5,2.1,27.9,365.5,674.97,518.68
2018,10,20,15,30,757.0,62.0,2.1,27.9,320.0,623.5,483.02
2018,10,20,15,45,714.5,58.0,1.85,26.75,272.5,562.37,439.31
2018,10,20,16,0,672.0,54.0,1.6,25.6,225.0,502.17,393.48
2018,10,20,16,15,605.0,48.0,1.5,24.25,177.0,431.48,338.2
2018,10,20,16,30,538.0,42.0,1.4,22.9,129.0,361.22,280.53
2018,10,20,16,45,422.5,34.0,1.35,21.55,87.5,270.24,202.94
2018,10,20,17,0,307.0,26.0,1.3,20.2,46.0,181.5,82.92
2018,10,20,17,15,164.0,14.5,1.35,19.45,24.0,76.26,0.0
2018,10,20,17,30,21.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.45,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,6,15,66.0,6.5,1.1,10.05,7.5,0.0,0.0
2018,10,21,6,30,132.0,13.0,1.2,10.5,15.0,12.39,0.0
2018,10,21,6,45,284.5,23.5,1.3,10.95,49.0,19.37,4.11
2018,10,21,7,0,437.0,34.0,1.4,11.4,83.0,27.05,17.59
2018,10,21,7,15,518.5,41.0,1.5,12.0,127.5,31.16,22.01
2018,10,21,7,30,600.0,48.0,1.6,12.6,172.0,61.91,31.8
2018,10,21,7,45,645.5,54.5,1.7,13.25,219.0,113.6,63.73
2018,10,21,8,0,691.0,61.0,1.8,13.9,266.0,167.64,105.95
2018,10,21,8,15,734.5,64.0,1.75,14.55,313.5,222.75,153.2
2018,10,21,8,30,778.0,67.0,1.7,15.2,361.0,282.07,205.29
2018,10,21,8,45,810.5,68.5,1.7,15.9,406.0,340.09,256.4
2018,10,21,9,0,843.0,70.0,1.7,16.6,451.0,400.32,308.08
2018,10,21,9,15,856.0,73.5,1.6,17.25,488.5,455.79,354.39
2018,10,21,9,30,869.0,77.0,1.5,17.9,526.0,510.49,398.2
2018,10,21,9,45,875.5,81.5,1.45,18.6,557.0,561.71,437.73
2018,10,21,10,0,882.0,86.0,1.4,19.3,588.0,611.33,474.5
2018,10,21,10,15,891.0,87.0,1.35,19.9,613.0,657.07,507.39
2018,10,21,10,30,900.0,88.0,1.3,20.5,638.0,700.91,537.8
2018,10,21,10,45,905.0,89.0,1.3,21.1,655.5,739.81,563.17
2018,10,21,11,0,910.0,90.0,1.3,21.7,673.0,776.08,585.84
2018,10,21,11,15,912.5,90.5,1.35,22.2,682.5,807.1,605.52
2018,10,21,11,30,915.0,91.0,1.4,22.7,692.0,835.03,623.08
2018,10,21,11,45,915.5,91.0,1.45,23.2,694.0,857.53,637.03
2018,10,21,12,0,916.0,91.0,1.5,23.7,696.0,876.61,648.79
2018,10,21,12,15,912.5,91.5,1.6,24.1,689.5,889.33,657.32
2018,10,21,12,30,909.0,92.0,1.7,24.5,683.0,898.4,663.62
2018,10,21,12,45,902.0,92.5,1.8,24.9,668.5,900.77,665.64
2018,10,21,13,0,895.0,93.0,1.9,25.3,654.0,899.47,665.42
2018,10,21,13,15,887.5,91.5,2.1,25.45,632.0,891.8,662.75
2018,10,21,13,30,880.0,90.0,2.3,25.6,610.0,880.58,657.68
2018,10,21,13,45,869.0,88.0,2.45,25.75,581.0,869.63,652.32
2018,10,21,14,0,858.0,86.0,2.6,25.9,552.0,848.09,639.72
2018,10,21,14,15,843.0,84.0,2.75,25.65,517.0,820.1,623.59
2018,10,21,14,30,828.0,82.0,2.9,25.4,482.0,789.34,605.24
2018,10,21,14,45,806.5,78.5,3.05,25.15,441.0,749.09,579.74
2018,10,21,15,0,785.0,75.0,3.2,24.9,400.0,706.9,552.24
2018,10,21,15,15,753.5,71.5,3.2,24.9,355.0,655.79,516.29
2018,10,21,15,30,722.0,68.0,3.2,24.9,310.0,604.01,478.98
2018,10,21,15,45,677.5,63.0,3.3,23.6,263.0,545.93,436.92
2018,10,21,16,0,633.0,58.0,3.4,22.3,216.0,485.33,390.38
2018,10,21,16,15,562.5,51.0,3.35,21.15,169.0,409.17,328.6
2018,10,21,16,30,492.0,44.0,3.3,20.0,122.0,337.76,267.86
2018,10,21,16,45,365.0,34.5,3.2,18.85,81.0,241.96,183.71
2018,10,21,17,0,238.0,25.0,3.1,17.7,40.0,148.46,52.2
2018,10,21,17,15,119.0,12.5,3.1,16.9,20.0,56.92,0.0
2018,10,21,17,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,3.0,1.6,10.05,3.0,0.0,0.0
2018,10,22,6,30,5.0,6.0,1.8,10.6,6.0,5.72,0.0
2018,10,22,6,45,186.0,20.5,2.05,11.15,40.5,16.52,1.05
2018,10,22,7,0,367.0,35.0,2.3,11.7,75.0,28.14,18.34
2018,10,22,7,15,486.0,41.5,2.4,12.2,123.0,31.74,22.44
2018,10,22,7,30,605.0,48.0,2.5,12.7,171.0,61.33,31.54
2018,10,22,7,45,534.0,61.5,2.6,13.2,190.5,105.42,61.69
2018,10,22,8,0,463.0,75.0,2.7,13.7,210.0,140.87,93.73
2018,10,22,8,15,516.0,85.0,2.7,14.2,259.0,191.54,136.25
2018,10,22,8,30,569.0,95.0,2.7,14.7,308.0,247.94,184.77
2018,10,22,8,45,648.0,93.0,2.7,15.25,362.5,306.93,235.03
2018,10,22,9,0,727.0,91.0,2.7,15.8,417.0,373.44,291.12
2018,10,22,9,15,788.5,85.5,2.7,16.35,466.0,436.54,343.92
2018,10,22,9,30,850.0,80.0,2.7,16.9,515.0,502.85,398.01
2018,10,22,9,45,873.0,79.5,2.7,17.4,550.5,556.51,441.15
2018,10,22,10,0,896.0,79.0,2.7,17.9,586.0,610.38,483.16
2018,10,22,10,15,905.5,80.5,2.7,18.4,611.5,657.38,518.77
2018,10,22,10,30,915.0,82.0,2.7,18.9,637.0,702.5,552.02
2018,10,22,10,45,921.0,82.5,2.75,19.45,655.0,741.96,579.18
2018,10,22,11,0,927.0,83.0,2.8,20.0,673.0,778.81,603.74
2018,10,22,11,15,930.0,83.5,2.9,20.35,683.0,810.57,625.31
2018,10,22,11,30,933.0,84.0,3.0,20.7,693.0,839.21,644.66
2018,10,22,11,45,934.0,84.0,3.05,21.05,695.0,862.39,659.91
2018,10,22,12,0,935.0,84.0,3.1,21.4,697.0,882.1,672.83
2018,10,22,12,15,933.5,83.5,3.2,21.55,690.5,895.55,682.39
2018,10,22,12,30,932.0,83.0,3.3,21.7,684.0,905.3,689.59
2018,10,22,12,45,928.0,82.0,3.4,21.9,670.0,908.58,692.36
2018,10,22,13,0,924.0,81.0,3.5,22.1,656.0,908.1,692.73
2018,10,22,13,15,916.0,80.0,3.6,22.0,633.5,900.41,689.07
2018,10,22,13,30,908.0,79.0,3.7,21.9,611.0,889.09,683.04
2018,10,22,13,45,896.5,77.5,3.8,21.85,581.5,870.64,671.95
2018,10,22,14,0,885.0,76.0,3.9,21.8,552.0,848.9,658.57
2018,10,22,14,15,869.5,74.0,4.0,21.4,516.5,820.11,640.95
2018,10,22,14,30,854.0,72.0,4.1,21.0,481.0,788.57,621.13
2018,10,22,14,45,833.0,70.0,4.2,20.65,440.5,756.89,600.76
2018,10,22,15,0,812.0,68.0,4.3,20.3,400.0,716.32,573.34
2018,10,22,15,15,781.5,64.5,4.3,20.3,355.0,665.27,536.28
2018,10,22,15,30,751.0,61.0,4.3,20.3,310.0,613.47,497.83
2018,10,22,15,45,706.0,57.0,4.35,19.05,262.5,551.21,451.43
2018,10,22,16,0,661.0,53.0,4.4,17.8,215.0,490.08,402.84
2018,10,22,16,15,590.0,46.5,4.25,17.0,167.5,417.58,341.41
2018,10,22,16,30,519.0,40.0,4.1,16.2,120.0,345.8,278.19
2018,10,22,16,45,389.5,31.5,3.95,15.45,79.0,249.44,190.45
2018,10,22,17,0,260.0,23.0,3.8,14.7,38.0,154.06,32.32
2018,10,22,17,15,130.0,11.5,3.65,14.15,19.0,59.81,0.0
2018,10,22,17,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,15,37.0,4.5,1.4,9.95,5.0,0.0,0.0
2018,10,23,6,30,74.0,9.0,1.5,10.5,10.0,8.58,0.0
2018,10,23,6,45,223.5,21.5,1.55,11.05,42.0,17.7,0.0
2018,10,23,7,0,373.0,34.0,1.6,11.6,74.0,27.38,17.56
2018,10,23,7,15,373.0,45.5,1.75,12.15,103.0,35.46,25.69
2018,10,23,7,30,373.0,57.0,1.9,12.7,132.0,59.14,35.73
2018,10,23,7,45,390.5,72.5,2.05,13.25,169.0,99.49,62.78
2018,10,23,8,0,408.0,88.0,2.2,13.8,206.0,142.02,96.97
2018,10,23,8,15,341.5,113.5,2.25,14.15,223.5,177.25,130.85
2018,10,23,8,30,275.0,139.0,2.3,14.5,241.0,204.03,157.31
2018,10,23,8,45,345.5,146.5,2.3,14.9,290.0,252.35,197.08
2018,10,23,9,0,416.0,154.0,2.3,15.3,339.0,310.22,244.67
2018,10,23,9,15,560.5,134.5,2.4,15.6,406.0,382.37,303.22
2018,10,23,9,30,705.0,115.0,2.5,15.9,473.0,465.06,369.97
2018,10,23,9,45,501.0,165.0,2.6,16.15,427.5,438.79,350.78
2018,10,23,10,0,297.0,215.0,2.7,16.4,382.0,389.9,312.11
2018,10,23,10,15,244.5,241.5,2.85,16.6,383.0,399.28,319.18
2018,10,23,10,30,192.0,268.0,3.0,16.8,384.0,397.39,316.82
2018,10,23,10,45,300.5,259.5,3.1,17.0,446.5,481.83,383.89
2018,10,23,11,0,409.0,251.0,3.2,17.2,509.0,565.73,449.26
2018,10,23,11,15,494.0,225.0,3.3,17.2,541.5,628.12,497.85
2018,10,23,11,30,579.0,199.0,3.4,17.2,574.0,684.13,541.62
2018,10,23,11,45,625.0,184.5,3.45,17.2,590.5,726.75,574.09
2018,10,23,12,0,671.0,170.0,3.5,17.2,607.0,764.44,602.85
2018,10,23,12,15,504.5,218.5,3.55,17.2,545.5,683.62,540.33
2018,10,23,12,30,338.0,267.0,3.6,17.2,484.0,590.17,467.63
2018,10,23,12,45,412.5,235.5,3.6,17.2,494.5,637.23,505.85
2018,10,23,13,0,487.0,204.0,3.6,17.2,505.0,670.94,533.47
2018,10,23,13,15,680.0,145.5,3.45,17.4,550.0,780.44,616.36
2018,10,23,13,30,873.0,87.0,3.3,17.6,595.0,865.75,676.58
2018,10,23,13,45,873.0,82.5,3.2,17.85,569.5,853.93,667.33
2018,10,23,14,0,873.0,78.0,3.1,18.1,544.0,838.58,656.47
2018,10,23,14,15,730.0,103.0,2.9,18.2,475.0,748.41,591.41
2018,10,23,14,30,587.0,128.0,2.7,18.3,406.0,648.7,518.53
2018,10,23,14,45,667.0,100.5,2.55,18.4,390.5,665.84,532.42
2018,10,23,15,0,747.0,73.0,2.4,18.5,375.0,670.96,536.37
2018,10,23,15,15,741.0,66.0,2.4,18.5,337.0,635.44,510.88
2018,10,23,15,30,735.0,59.0,2.4,18.5,299.0,597.69,483.32
2018,10,23,15,45,700.0,55.0,2.25,18.15,255.0,542.74,440.58
2018,10,23,16,0,665.0,51.0,2.1,17.8,211.0,488.19,395.9
2018,10,23,16,15,595.0,45.0,1.9,16.85,164.0,412.22,332.99
2018,10,23,16,30,525.0,39.0,1.7,15.9,117.0,346.28,275.2
2018,10,23,16,45,393.5,30.5,1.5,14.95,76.5,249.2,186.83
2018,10,23,17,0,262.0,22.0,1.3,14.0,36.0,151.78,0.98
2018,10,23,17,15,131.0,11.0,1.4,13.55,18.0,59.4,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,14.5,3.5,1.05,10.2,3.5,0.0,0.0
2018,10,24,6,30,29.0,7.0,1.0,10.6,7.0,6.67,0.0
2018,10,24,6,45,65.5,22.5,0.95,11.0,27.5,18.61,0.0
2018,10,24,7,0,102.0,38.0,0.9,11.4,48.0,30.9,20.37
2018,10,24,7,15,247.5,48.5,1.1,12.1,92.0,37.04,27.05
2018,10,24,7,30,393.0,59.0,1.3,12.8,136.0,62.01,37.93
2018,10,24,7,45,552.5,55.5,1.5,13.55,195.5,100.3,56.64
2018,10,24,8,0,712.0,52.0,1.7,14.3,255.0,159.28,97.75
2018,10,24,8,15,747.0,55.0,1.65,14.9,300.0,213.32,144.37
2018,10,24,8,30,782.0,58.0,1.6,15.5,345.0,270.52,195.11
2018,10,24,8,45,806.0,60.5,1.55,16.15,386.5,326.44,244.84
2018,10,24,9,0,830.0,63.0,1.5,16.8,428.0,384.37,294.88
2018,10,24,9,15,846.5,65.0,1.5,17.45,465.0,438.31,340.44
2018,10,24,9,30,863.0,67.0,1.5,18.1,502.0,492.09,384.23
2018,10,24,9,45,873.5,69.0,1.5,18.8,532.5,542.22,423.63
2018,10,24,10,0,884.0,71.0,1.5,19.5,563.0,591.1,460.66
2018,10,24,10,15,892.0,72.0,1.55,20.05,587.0,635.84,494.08
2018,10,24,10,30,900.0,73.0,1.6,20.6,611.0,678.6,525.18
2018,10,24,10,45,904.5,74.0,1.65,21.15,628.0,716.73,550.89
2018,10,24,11,0,909.0,75.0,1.7,21.7,645.0,752.23,574.09
2018,10,24,11,15,911.0,75.5,1.85,22.05,654.0,782.46,594.81
2018,10,24,11,30,913.0,76.0,2.0,22.4,663.0,809.58,613.4
2018,10,24,11,45,912.5,76.0,2.1,22.8,664.0,830.87,627.5
2018,10,24,12,0,912.0,76.0,2.2,23.2,665.0,848.72,639.35
2018,10,24,12,15,909.0,76.0,2.3,23.45,658.5,860.95,647.88
2018,10,24,12,30,906.0,76.0,2.4,23.7,652.0,869.56,654.12
2018,10,24,12,45,901.5,75.0,2.5,23.95,638.0,872.07,656.37
2018,10,24,13,0,897.0,74.0,2.6,24.2,624.0,870.93,656.33
2018,10,24,13,15,872.5,78.5,2.65,24.25,598.0,855.51,646.81
2018,10,24,13,30,848.0,83.0,2.7,24.3,572.0,836.82,635.21
2018,10,24,13,45,819.0,86.0,2.75,24.35,539.5,816.71,622.68
2018,10,24,14,0,790.0,89.0,2.8,24.4,507.0,786.79,603.25
2018,10,24,14,15,702.0,101.5,2.75,24.15,454.5,721.32,558.53
2018,10,24,14,30,614.0,114.0,2.7,23.9,402.0,652.52,510.74
2018,10,24,14,45,449.0,131.5,2.65,23.7,332.5,524.76,415.6
2018,10,24,15,0,284.0,149.0,2.6,23.5,263.0,397.82,317.34
2018,10,24,15,15,388.5,118.0,2.6,23.5,254.5,441.23,353.64
2018,10,24,15,30,493.0,87.0,2.6,23.5,246.0,467.52,375.19
2018,10,24,15,45,563.5,67.5,2.45,22.75,222.0,471.74,378.84
2018,10,24,16,0,634.0,48.0,2.3,22.0,198.0,463.82,371.68
2018,10,24,16,15,563.0,42.5,2.15,21.2,153.0,389.6,310.33
2018,10,24,16,30,492.0,37.0,2.0,20.4,108.0,325.29,254.34
2018,10,24,16,45,364.0,28.5,1.8,19.55,70.0,232.1,168.88
2018,10,24,17,0,236.0,20.0,1.6,18.7,32.0,137.11,0.0
2018,10,24,17,15,118.0,10.0,1.8,18.15,16.0,53.3,0.0
2018,10,24,17,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,1.05,11.4,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,1.1,11.8,10.0,8.58,0.0
2018,10,25,6,45,242.5,20.0,1.1,12.15,40.0,16.56,0.0
2018,10,25,7,0,396.0,31.0,1.1,12.5,70.0,24.9,15.04
2018,10,25,7,15,478.5,38.0,1.2,13.1,111.5,29.1,19.93
2018,10,25,7,30,561.0,45.0,1.3,13.7,153.0,54.63,28.01
2018,10,25,7,45,435.5,68.0,1.4,14.3,165.5,99.82,61.03
2018,10,25,8,0,310.0,91.0,1.5,14.9,178.0,128.26,89.22
2018,10,25,8,15,461.0,89.5,1.55,15.7,244.0,180.25,127.67
2018,10,25,8,30,612.0,88.0,1.6,16.5,310.0,250.23,183.03
2018,10,25,8,45,709.0,79.5,1.65,17.3,366.0,310.53,233.28
2018,10,25,9,0,806.0,71.0,1.7,18.1,422.0,380.93,291.43
2018,10,25,9,15,833.0,70.5,1.85,18.95,461.0,436.11,337.81
2018,10,25,9,30,860.0,70.0,2.0,19.8,500.0,491.88,383.32
2018,10,25,9,45,873.5,71.0,2.1,20.65,531.0,542.39,423.31
2018,10,25,10,0,887.0,72.0,2.2,21.5,562.0,591.88,461.23
2018,10,25,10,15,896.0,73.5,2.25,22.15,587.0,637.83,495.53
2018,10,25,10,30,905.0,75.0,2.3,22.8,612.0,681.89,527.49
2018,10,25,10,45,911.0,75.5,2.35,23.5,629.5,720.65,553.61
2018,10,25,11,0,917.0,76.0,2.4,24.2,647.0,756.85,577.02
2018,10,25,11,15,920.5,76.5,2.4,24.6,657.0,788.4,597.36
2018,10,25,11,30,924.0,77.0,2.4,25.0,667.0,816.9,615.5
2018,10,25,11,45,925.0,77.0,2.4,25.4,669.0,839.62,629.65
2018,10,25,12,0,926.0,77.0,2.4,25.8,671.0,858.91,641.53
2018,10,25,12,15,923.0,77.0,2.4,26.05,664.5,871.33,649.25
2018,10,25,12,30,920.0,77.0,2.4,26.3,658.0,880.08,654.68
2018,10,25,12,45,914.5,77.0,2.45,26.55,644.0,883.0,656.79
2018,10,25,13,0,909.0,77.0,2.5,26.8,630.0,882.25,656.64
2018,10,25,13,15,902.0,76.0,2.5,26.9,608.5,875.37,652.53
2018,10,25,13,30,895.0,75.0,2.5,27.0,587.0,864.93,646.22
2018,10,25,13,45,885.5,73.5,2.5,27.1,559.0,848.3,635.85
2018,10,25,14,0,876.0,72.0,2.5,27.2,531.0,828.4,623.36
2018,10,25,14,15,861.0,70.5,2.5,27.05,496.5,800.88,606.25
2018,10,25,14,30,846.0,69.0,2.5,26.9,462.0,770.66,587.18
2018,10,25,14,45,824.5,66.0,2.55,26.8,421.5,737.62,566.07
2018,10,25,15,0,803.0,63.0,2.6,26.7,381.0,695.86,538.32
2018,10,25,15,15,772.0,60.0,2.6,26.7,336.5,645.7,503.38
2018,10,25,15,30,741.0,57.0,2.6,26.7,292.0,594.89,467.01
2018,10,25,15,45,695.0,53.0,2.15,25.6,245.5,532.89,420.11
2018,10,25,16,0,649.0,49.0,1.7,24.5,199.0,472.18,371.83
2018,10,25,16,15,575.0,43.5,1.65,23.2,153.5,395.7,310.87
2018,10,25,16,30,501.0,38.0,1.6,21.9,108.0,329.86,254.84
2018,10,25,16,45,357.0,28.5,1.55,20.65,68.5,227.94,161.94
2018,10,25,17,0,213.0,19.0,1.5,19.4,29.0,124.64,0.0
2018,10,25,17,15,106.5,9.5,1.65,18.75,14.5,48.32,0.0
2018,10,25,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,15,47.0,4.5,1.0,11.45,4.5,0.0,0.0
2018,10,26,6,30,94.0,9.0,1.0,11.9,9.0,8.58,0.0
2018,10,26,6,45,251.5,19.0,1.05,12.35,38.5,15.74,0.0
2018,10,26,7,0,409.0,29.0,1.1,12.8,68.0,23.17,13.36
2018,10,26,7,15,502.5,35.0,1.15,13.4,111.0,29.05,19.81
2018,10,26,7,30,596.0,41.0,1.2,14.0,154.0,53.85,26.98
2018,10,26,7,45,630.0,48.0,1.25,14.65,196.5,101.31,54.28
2018,10,26,8,0,664.0,55.0,1.3,15.3,239.0,152.49,93.64
2018,10,26,8,15,686.5,61.5,1.15,16.15,280.5,204.23,138.01
2018,10,26,8,30,709.0,68.0,1.0,17.0,322.0,257.83,184.98
2018,10,26,8,45,699.5,79.5,0.9,17.8,355.5,306.15,228.02
2018,10,26,9,0,690.0,91.0,0.8,18.6,389.0,354.06,269.06
2018,10,26,9,15,711.0,95.0,0.7,19.4,425.5,405.59,310.68
2018,10,26,9,30,732.0,99.0,0.6,20.2,462.0,457.8,350.98
2018,10,26,9,45,756.0,100.5,0.55,21.0,496.0,509.52,389.57
2018,10,26,10,0,780.0,102.0,0.5,21.8,530.0,561.12,426.54
2018,10,26,10,15,800.5,100.5,0.45,22.45,556.5,607.39,458.7
2018,10,26,10,30,821.0,99.0,0.4,23.1,583.0,652.89,489.22
2018,10,26,10,45,778.5,116.5,0.35,23.8,586.0,673.77,501.07
2018,10,26,11,0,736.0,134.0,0.3,24.5,589.0,691.54,510.52
2018,10,26,11,15,718.0,143.0,0.4,25.05,592.5,712.15,524.48
2018,10,26,11,30,700.0,152.0,0.5,25.6,596.0,729.25,535.91
2018,10,26,11,45,733.5,140.5,0.6,26.1,607.0,762.07,557.77
2018,10,26,12,0,767.0,129.0,0.7,26.6,618.0,792.94,578.0
2018,10,26,12,15,763.0,129.0,0.8,26.9,611.5,803.29,585.33
2018,10,26,12,30,759.0,129.0,0.9,27.2,605.0,810.46,590.95
2018,10,26,12,45,815.0,107.5,1.0,27.5,608.5,837.45,609.6
2018,10,26,13,0,871.0,86.0,1.1,27.8,612.0,857.57,623.61
2018,10,26,13,15,859.5,86.0,1.15,27.9,589.5,848.15,618.44
2018,10,26,13,30,848.0,86.0,1.2,28.0,567.0,842.52,616.19
2018,10,26,13,45,836.0,84.0,1.3,28.1,538.5,823.74,605.95
2018,10,26,14,0,824.0,82.0,1.4,28.2,510.0,801.85,593.67
2018,10,26,14,15,802.0,80.0,1.4,28.05,473.5,768.88,573.31
2018,10,26,14,30,780.0,78.0,1.4,27.9,437.0,733.57,551.22
2018,10,26,14,45,744.0,76.0,1.35,27.8,394.0,685.42,519.33
2018,10,26,15,0,708.0,74.0,1.3,27.7,351.0,636.3,486.25
2018,10,26,15,15,683.5,70.0,1.3,27.7,311.5,596.26,459.09
2018,10,26,15,30,659.0,66.0,1.3,27.7,272.0,551.97,427.35
2018,10,26,15,45,605.5,60.5,1.0,26.7,226.5,486.74,378.1
2018,10,26,16,0,552.0,55.0,0.7,25.7,181.0,423.8,328.78
2018,10,26,16,15,453.5,49.5,0.75,24.85,136.5,338.48,262.09
2018,10,26,16,30,355.0,44.0,0.8,24.0,92.0,259.98,197.76
2018,10,26,16,45,250.0,31.0,0.8,23.15,58.0,179.54,122.58
2018,10,26,17,0,145.0,18.0,0.8,22.3,24.0,77.21,0.0
2018,10,26,17,15,72.5,9.0,0.85,21.75,12.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,1.3,12.7,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,1.4,13.1,6.0,5.72,0.0
2018,10,27,6,45,194.0,18.5,1.5,13.45,34.0,15.38,0.0
2018,10,27,7,0,337.0,31.0,1.6,13.8,62.0,25.25,14.66
2018,10,27,7,15,443.5,38.5,1.75,14.4,105.0,29.86,20.35
2018,10,27,7,30,550.0,46.0,1.9,15.0,148.0,53.52,28.01
2018,10,27,7,45,611.0,51.0,2.0,15.55,194.0,99.11,53.19
2018,10,27,8,0,672.0,56.0,2.1,16.1,240.0,153.56,94.0
2018,10,27,8,15,686.5,63.0,2.0,16.85,279.5,204.48,138.14
2018,10,27,8,30,701.0,70.0,1.9,17.6,319.0,256.35,184.37
2018,10,27,8,45,747.0,70.5,1.85,18.3,364.5,312.73,233.24
2018,10,27,9,0,793.0,71.0,1.8,19.0,410.0,372.85,284.24
2018,10,27,9,15,810.5,74.0,1.8,19.65,447.0,426.59,329.45
2018,10,27,9,30,828.0,77.0,1.8,20.3,484.0,480.4,373.16
2018,10,27,9,45,806.0,88.5,1.8,21.0,505.5,521.99,406.03
2018,10,27,10,0,784.0,100.0,1.8,21.7,527.0,559.58,434.59
2018,10,27,10,15,820.0,94.5,1.8,22.25,558.5,611.21,473.1
2018,10,27,10,30,856.0,89.0,1.8,22.8,590.0,663.11,510.68
2018,10,27,10,45,867.0,88.5,1.85,23.35,608.5,699.72,536.46
2018,10,27,11,0,878.0,88.0,1.9,23.9,627.0,737.01,560.97
2018,10,27,11,15,871.5,91.5,1.95,24.35,633.5,763.17,577.78
2018,10,27,11,30,865.0,95.0,2.0,24.8,640.0,785.95,592.33
2018,10,27,11,45,874.0,93.0,2.05,25.3,644.5,811.64,608.77
2018,10,27,12,0,883.0,91.0,2.1,25.8,649.0,834.38,623.17
2018,10,27,12,15,892.0,86.5,2.15,26.05,646.0,851.13,634.22
2018,10,27,12,30,901.0,82.0,2.2,26.3,643.0,864.52,643.17
2018,10,27,12,45,871.5,89.0,2.25,26.55,621.5,855.05,636.93
2018,10,27,13,0,842.0,96.0,2.3,26.8,600.0,848.92,633.28
2018,10,27,13,15,852.5,89.0,2.4,26.75,584.0,850.25,635.9
2018,10,27,13,30,863.0,82.0,2.5,26.7,568.0,840.84,631.28
2018,10,27,13,45,848.0,80.5,2.6,26.65,538.0,827.05,623.8
2018,10,27,14,0,833.0,79.0,2.7,26.6,508.0,803.15,609.37
2018,10,27,14,15,804.0,79.0,2.75,26.35,470.0,766.87,586.37
2018,10,27,14,30,775.0,79.0,2.8,26.1,432.0,728.49,561.6
2018,10,27,14,45,710.0,83.0,2.9,25.85,384.0,669.31,521.52
2018,10,27,15,0,645.0,87.0,3.0,25.6,336.0,607.54,478.53
2018,10,27,15,15,626.0,79.0,3.0,25.6,297.0,564.89,447.65
2018,10,27,15,30,607.0,71.0,3.0,25.6,258.0,521.29,414.42
2018,10,27,15,45,509.0,67.5,3.1,24.45,207.0,432.06,346.08
2018,10,27,16,0,411.0,64.0,3.2,23.3,156.0,348.39,279.49
2018,10,27,16,15,348.5,53.0,3.1,22.35,118.0,280.07,222.77
2018,10,27,16,30,286.0,42.0,3.0,21.4,80.0,220.62,170.99
2018,10,27,16,45,195.5,29.0,2.85,20.4,50.0,150.78,101.3
2018,10,27,17,0,105.0,16.0,2.7,19.4,20.0,58.47,0.0
2018,10,27,17,15,52.5,8.0,2.85,18.8,10.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,15,6.0,1.5,2.3,12.75,1.5,0.0,0.0
2018,10,28,6,30,12.0,3.0,2.5,13.2,3.0,2.86,0.0
2018,10,28,6,45,94.0,17.0,2.7,13.7,25.0,16.2,0.0
2018,10,28,7,0,176.0,31.0,2.9,14.2,47.0,24.27,13.46
2018,10,28,7,15,291.5,38.5,3.05,14.8,83.5,29.86,20.23
2018,10,28,7,30,407.0,46.0,3.2,15.4,120.0,48.38,26.95
2018,10,28,7,45,426.0,61.0,3.35,16.05,158.0,90.6,53.6
2018,10,28,8,0,445.0,76.0,3.5,16.7,196.0,133.82,87.43
2018,10,28,8,15,589.5,69.5,3.55,17.25,258.5,187.41,128.01
2018,10,28,8,30,734.0,63.0,3.6,17.8,321.0,256.99,184.52
2018,10,28,8,45,780.0,62.5,3.65,18.4,366.5,313.96,234.82
2018,10,28,9,0,826.0,62.0,3.7,19.0,412.0,375.18,287.98
2018,10,28,9,15,811.0,71.5,3.7,19.45,440.5,422.55,329.84
2018,10,28,9,30,796.0,81.0,3.7,19.9,469.0,467.43,368.12
2018,10,28,9,45,667.5,110.5,3.7,20.4,450.0,469.92,372.0
2018,10,28,10,0,539.0,140.0,3.7,20.9,431.0,459.35,364.31
2018,10,28,10,15,575.0,146.5,3.75,21.25,469.5,513.76,406.87
2018,10,28,10,30,611.0,153.0,3.8,21.6,508.0,569.5,449.37
2018,10,28,10,45,610.5,159.0,3.8,21.95,522.5,600.51,472.32
2018,10,28,11,0,610.0,165.0,3.8,22.3,537.0,629.54,493.48
2018,10,28,11,15,747.0,125.0,3.9,22.45,587.5,710.62,555.49
2018,10,28,11,30,884.0,85.0,4.0,22.6,638.0,787.28,610.16
2018,10,28,11,45,893.0,82.5,4.05,22.8,642.0,812.61,627.34
2018,10,28,12,0,902.0,80.0,4.1,23.0,646.0,834.91,642.73
2018,10,28,12,15,896.5,80.5,4.15,23.0,638.5,845.41,650.38
2018,10,28,12,30,891.0,81.0,4.2,23.0,631.0,852.31,655.72
2018,10,28,12,45,881.5,82.0,4.3,23.05,616.0,852.81,656.82
2018,10,28,13,0,872.0,83.0,4.4,23.1,601.0,849.76,655.58
2018,10,28,13,15,863.0,82.0,4.45,22.95,579.5,841.29,650.96
2018,10,28,13,30,854.0,81.0,4.5,22.8,558.0,829.44,644.2
